ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2014 00:00,2,0.000,ALERT,213.51,298.77,60.054,1405137604,"274151322000083","019011112586793",0.00,22.50,0,295.76,300.87,0.0,0.0,0.000,187760.5,187760.5,15476,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405137640,31399.00
07/12/2014 00:00,2,0.000,ALERT,214.19,297.87,60.022,1405137604,"274151322000076","019011112586793",0.00,22.50,0,295.46,300.27,0.0,0.0,0.000,194109.9,194109.9,15452,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405137641,31400.00
07/12/2014 00:00,2,0.000,ALERT,213.74,297.57,60.017,1405137604,"274151322000094","019011112586793",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,129705.3,129705.3,15809,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405137643,31401.00
07/12/2014 00:00,2,0.000,ALERT,213.29,298.77,60.022,1405137604,"274151322000052","019011112586793",0.00,22.80,0,295.16,300.57,0.0,0.0,0.000,188347.1,188347.1,15414,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405137645,31402.00
07/12/2014 00:00,2,0.000,ALERT,213.96,298.17,60.028,1405137604,"274151322000085","019011112586793",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,187355.3,187355.3,15371,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405137647,31403.00
07/12/2014 00:00,2,0.000,ALERT,213.74,297.87,60.022,1405137604,"274151322000087","019011112586793",0.00,24.30,0,294.86,299.67,0.0,0.0,0.000,179208.1,179208.1,15416,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405137649,31404.00
07/12/2014 00:00,2,0.000,ALERT,213.29,298.47,60.022,1405137604,"274151322000088","019011112586793",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,181773.7,181773.7,15392,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405137651,31405.00
07/12/2014 00:00,2,0.000,ALERT,213.74,299.07,60.043,1405137604,"274151322000095","019011112586793",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,192250.2,192250.2,15441,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405137653,31406.00
07/12/2014 00:00,2,0.000,ALERT,214.41,297.26,60.022,1405137604,"274151322000068","019011112586793",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,127742.6,127742.6,15857,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405137655,31407.00
07/12/2014 00:00,2,0.000,ALERT,213.51,298.77,60.017,1405137604,"274151322000054","019011112586793",0.00,23.00,0,295.46,300.57,0.0,0.0,0.000,185608.2,185608.2,15521,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405137656,31408.00
07/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405137604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405138475,31409.00
07/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405137604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405138475,31410.00
07/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405137604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405138475,31411.00
07/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405137604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405138475,31412.00
07/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405137604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405138475,31413.00
07/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405137604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405138475,31414.00
07/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405137604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405138475,31415.00
07/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405137604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405138475,31416.00
07/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405137604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405138475,31417.00
07/12/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405137604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405138475,31418.00
07/12/2014 00:15,2,0.000,ALERT,213.96,299.07,60.017,1405138504,"274151322000083","019011112586793",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,187760.5,187760.5,15478,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405138539,31419.00
07/12/2014 00:15,2,0.000,ALERT,214.41,298.17,60.017,1405138504,"274151322000076","019011112586793",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,194109.9,194109.9,15454,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405138541,31420.00
07/12/2014 00:15,2,0.000,ALERT,213.96,297.87,60.012,1405138504,"274151322000094","019011112586793",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,129705.3,129705.3,15811,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405138543,31421.00
07/12/2014 00:15,2,0.000,ALERT,213.51,299.07,60.006,1405138504,"274151322000052","019011112586793",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,188347.1,188347.1,15416,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405138545,31422.00
07/12/2014 00:15,2,0.000,ALERT,213.96,298.17,60.012,1405138504,"274151322000085","019011112586793",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,187355.3,187355.3,15373,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405138547,31423.00
07/12/2014 00:15,2,0.000,ALERT,213.74,298.17,60.012,1405138504,"274151322000087","019011112586793",0.00,23.80,0,295.76,299.97,0.0,0.0,0.000,179208.1,179208.1,15418,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405138548,31424.00
07/12/2014 00:15,2,0.000,ALERT,213.51,298.47,60.017,1405138504,"274151322000088","019011112586793",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,181773.7,181773.7,15394,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405138550,31425.00
07/12/2014 00:15,2,0.000,ALERT,213.96,299.07,60.054,1405138504,"274151322000095","019011112586793",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,192250.2,192250.2,15443,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405138552,31426.00
07/12/2014 00:15,2,0.000,ALERT,214.41,297.57,60.017,1405138504,"274151322000068","019011112586793",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,127742.6,127742.6,15859,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405138554,31427.00
07/12/2014 00:15,2,0.000,ALERT,213.74,298.77,60.006,1405138504,"274151322000054","019011112586793",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,185608.2,185608.2,15523,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405138556,31428.00
07/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405138504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405139376,31429.00
07/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405138504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405139376,31430.00
07/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405138504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405139376,31431.00
07/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405138504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405139376,31432.00
07/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405138504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405139376,31433.00
07/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405138504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405139376,31434.00
07/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405138504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405139376,31435.00
07/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405138504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405139376,31436.00
07/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405138504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405139376,31437.00
07/12/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405138504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405139376,31438.00
07/12/2014 00:30,2,0.000,ALERT,213.74,298.77,60.028,1405139404,"274151322000083","019011112586793",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,187760.5,187760.5,15480,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405139439,31439.00
07/12/2014 00:30,2,0.000,ALERT,214.41,297.87,60.038,1405139404,"274151322000076","019011112586793",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,194109.9,194109.9,15456,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405139441,31440.00
07/12/2014 00:30,2,0.000,ALERT,213.96,297.87,60.022,1405139404,"274151322000094","019011112586793",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,129705.3,129705.3,15813,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405139443,31441.00
07/12/2014 00:30,2,0.000,ALERT,213.74,299.07,60.033,1405139404,"274151322000052","019011112586793",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,188347.1,188347.1,15418,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405139445,31442.00
07/12/2014 00:30,2,0.000,ALERT,213.96,297.87,60.012,1405139404,"274151322000085","019011112586793",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,187355.3,187355.3,15375,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405139447,31443.00
07/12/2014 00:30,2,0.000,ALERT,213.96,298.17,60.038,1405139404,"274151322000087","019011112586793",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,179208.1,179208.1,15420,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405139449,31444.00
07/12/2014 00:30,2,0.000,ALERT,213.51,298.47,60.033,1405139404,"274151322000088","019011112586793",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,181773.7,181773.7,15396,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405139450,31445.00
07/12/2014 00:30,2,0.000,ALERT,213.74,299.37,60.070,1405139404,"274151322000095","019011112586793",0.00,22.00,0,298.17,301.47,0.0,0.0,0.000,192250.2,192250.2,15445,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405139452,31446.00
07/12/2014 00:30,2,0.000,ALERT,214.19,297.87,60.059,1405139404,"274151322000068","019011112586793",0.00,23.00,0,296.36,299.67,0.0,0.0,0.000,127742.6,127742.6,15861,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405139454,31447.00
07/12/2014 00:30,2,0.000,ALERT,213.51,299.07,60.075,1405139404,"274151322000054","019011112586793",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,185608.2,185608.2,15525,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405139457,31448.00
07/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405139404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405140276,31449.00
07/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405139404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405140276,31450.00
07/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405139404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405140276,31451.00
07/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405139404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405140276,31452.00
07/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405139404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405140276,31453.00
07/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405139404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405140276,31454.00
07/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405139404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405140276,31455.00
07/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405139404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405140276,31456.00
07/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405139404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405140276,31457.00
07/12/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405139404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405140276,31458.00
07/12/2014 00:45,2,0.000,ALERT,213.51,298.77,60.017,1405140304,"274151322000083","019011112586793",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,187760.5,187760.5,15482,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405140340,31459.00
07/12/2014 00:45,2,0.000,ALERT,213.96,297.87,60.022,1405140304,"274151322000076","019011112586793",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,194109.9,194109.9,15458,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405140342,31460.00
07/12/2014 00:45,2,0.000,ALERT,213.51,297.57,60.017,1405140304,"274151322000094","019011112586793",0.00,22.30,0,295.76,300.27,0.0,0.0,0.000,129705.3,129705.3,15815,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405140344,31461.00
07/12/2014 00:45,2,0.000,ALERT,213.29,297.87,60.017,1405140304,"274151322000052","019011112586793",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,188347.1,188347.1,15420,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405140345,31462.00
07/12/2014 00:45,2,0.000,ALERT,213.51,298.17,60.022,1405140304,"274151322000085","019011112586793",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,187355.3,187355.3,15377,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405140347,31463.00
07/12/2014 00:45,2,0.000,ALERT,213.51,297.57,60.022,1405140304,"274151322000087","019011112586793",0.00,23.50,0,295.46,300.27,0.0,0.0,0.000,179208.1,179208.1,15422,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405140349,31464.00
07/12/2014 00:45,2,0.000,ALERT,213.06,297.87,60.022,1405140304,"274151322000088","019011112586793",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,181773.7,181773.7,15398,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405140351,31465.00
07/12/2014 00:45,2,0.000,ALERT,213.51,299.07,60.022,1405140304,"274151322000095","019011112586793",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,192250.2,192250.2,15447,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405140353,31466.00
07/12/2014 00:45,2,0.000,ALERT,214.19,297.57,60.022,1405140304,"274151322000068","019011112586793",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,127742.6,127742.6,15863,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405140355,31467.00
07/12/2014 00:45,2,0.000,ALERT,213.29,297.87,60.022,1405140304,"274151322000054","019011112586793",0.00,23.00,0,296.06,301.17,0.0,0.0,0.000,185608.2,185608.2,15527,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405140356,31468.00
07/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405140304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405141176,31469.00
07/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405140304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405141176,31470.00
07/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405140304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405141176,31471.00
07/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405140304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405141176,31472.00
07/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405140304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405141176,31473.00
07/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405140304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405141176,31474.00
07/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405140304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405141176,31475.00
07/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405140304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405141176,31476.00
07/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405140304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405141176,31477.00
07/12/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405140304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405141176,31478.00
07/12/2014 01:00,2,0.000,ALERT,213.74,299.37,59.975,1405141204,"274151322000083","019011112586793",0.00,22.50,0,296.36,305.38,0.0,0.0,0.000,187760.5,187760.5,15484,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405141239,31479.00
07/12/2014 01:00,2,0.000,ALERT,214.41,298.47,59.985,1405141204,"274151322000076","019011112586793",0.00,22.80,0,295.76,305.08,0.0,0.0,0.000,194109.9,194109.9,15460,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405141241,31480.00
07/12/2014 01:00,2,0.000,ALERT,213.74,298.47,60.006,1405141204,"274151322000094","019011112586793",0.00,22.50,0,295.76,304.48,0.0,0.0,0.000,129705.3,129705.3,15817,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405141243,31481.00
07/12/2014 01:00,2,0.000,ALERT,213.51,299.37,60.028,1405141204,"274151322000052","019011112586793",0.00,23.00,0,295.76,305.38,0.0,0.0,0.000,188347.1,188347.1,15422,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405141245,31482.00
07/12/2014 01:00,2,0.000,ALERT,213.74,299.07,60.001,1405141204,"274151322000085","019011112586793",0.00,23.00,0,295.76,305.08,0.0,0.0,0.000,187355.3,187355.3,15379,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405141246,31483.00
07/12/2014 01:00,2,0.000,ALERT,213.74,298.77,60.006,1405141204,"274151322000087","019011112586793",0.00,23.80,0,295.16,304.48,0.0,0.0,0.000,179208.1,179208.1,15424,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405141248,31484.00
07/12/2014 01:00,2,0.000,ALERT,213.29,299.37,60.001,1405141204,"274151322000088","019011112586793",0.00,23.00,0,296.06,304.78,0.0,0.0,0.000,181773.7,181773.7,15400,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405141250,31485.00
07/12/2014 01:00,2,0.000,ALERT,213.74,299.97,60.001,1405141204,"274151322000095","019011112586793",0.00,22.30,0,297.26,305.68,0.0,0.0,0.000,192250.2,192250.2,15449,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405141252,31486.00
07/12/2014 01:00,2,0.000,ALERT,214.64,298.17,60.001,1405141204,"274151322000068","019011112586793",0.00,23.30,0,295.46,304.18,0.0,0.0,0.000,127742.6,127742.6,15865,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405141254,31487.00
07/12/2014 01:00,2,0.000,ALERT,213.74,299.37,60.001,1405141204,"274151322000054","019011112586793",0.00,23.30,0,296.06,305.38,0.0,0.0,0.000,185608.2,185608.2,15529,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405141256,31488.00
07/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405141204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142074,31489.00
07/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405141204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142074,31490.00
07/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405141204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142074,31491.00
07/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405141204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142074,31492.00
07/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405141204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142074,31493.00
07/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405141204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142074,31494.00
07/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405141204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142074,31495.00
07/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405141204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142074,31496.00
07/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405141204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142074,31497.00
07/12/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405141204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142074,31498.00
07/12/2014 01:15,2,0.000,ALERT,213.51,299.07,59.985,1405142103,"274151322000083","019011112586793",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,187760.5,187760.5,15486,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405142139,31499.00
07/12/2014 01:15,2,0.000,ALERT,213.96,298.17,59.996,1405142103,"274151322000076","019011112586793",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,194109.9,194109.9,15462,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405142141,31500.00
07/12/2014 01:15,2,0.000,ALERT,213.74,297.87,59.959,1405142103,"274151322000094","019011112586793",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,129705.3,129705.3,15819,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405142143,31501.00
07/12/2014 01:15,2,0.000,ALERT,213.51,299.07,59.996,1405142103,"274151322000052","019011112586793",0.00,23.30,0,296.36,301.17,0.0,0.0,0.000,188347.1,188347.1,15424,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405142145,31502.00
07/12/2014 01:15,2,0.000,ALERT,213.96,298.17,59.996,1405142103,"274151322000085","019011112586793",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,187355.3,187355.3,15381,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405142146,31503.00
07/12/2014 01:15,2,0.000,ALERT,213.74,298.17,59.985,1405142103,"274151322000087","019011112586793",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,179208.1,179208.1,15426,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405142148,31504.00
07/12/2014 01:15,2,0.000,ALERT,213.29,298.77,59.990,1405142103,"274151322000088","019011112586793",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,181773.7,181773.7,15402,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405142150,31505.00
07/12/2014 01:15,2,0.000,ALERT,213.74,299.37,59.990,1405142103,"274151322000095","019011112586793",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,192250.2,192250.2,15451,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405142152,31506.00
07/12/2014 01:15,2,0.000,ALERT,214.19,297.87,60.028,1405142103,"274151322000068","019011112586793",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,127742.6,127742.6,15867,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405142154,31507.00
07/12/2014 01:15,2,0.000,ALERT,213.29,299.07,60.012,1405142103,"274151322000054","019011112586793",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,185608.2,185608.2,15531,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405142156,31508.00
07/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405142103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142974,31509.00
07/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405142103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142974,31510.00
07/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405142103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142974,31511.00
07/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405142103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142974,31512.00
07/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405142103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142974,31513.00
07/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405142103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142974,31514.00
07/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405142103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142974,31515.00
07/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405142103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142974,31516.00
07/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405142103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142974,31517.00
07/12/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405142103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405142974,31518.00
07/12/2014 01:30,2,0.000,ALERT,213.51,299.07,60.001,1405143004,"274151322000083","019011112586793",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,187760.5,187760.5,15488,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405143040,31519.00
07/12/2014 01:30,2,0.000,ALERT,214.41,298.17,60.022,1405143004,"274151322000076","019011112586793",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,194109.9,194109.9,15464,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405143042,31520.00
07/12/2014 01:30,2,0.000,ALERT,213.74,298.17,60.001,1405143004,"274151322000094","019011112586793",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,129705.3,129705.3,15821,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405143044,31521.00
07/12/2014 01:30,2,0.000,ALERT,213.51,299.37,60.006,1405143004,"274151322000052","019011112586793",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,188347.1,188347.1,15426,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405143046,31522.00
07/12/2014 01:30,2,0.000,ALERT,213.74,298.77,60.001,1405143004,"274151322000085","019011112586793",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,187355.3,187355.3,15383,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405143048,31523.00
07/12/2014 01:30,2,0.000,ALERT,213.96,298.17,60.012,1405143004,"274151322000087","019011112586793",0.00,24.00,0,295.76,299.97,0.0,0.0,0.000,179208.1,179208.1,15428,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405143050,31524.00
07/12/2014 01:30,2,0.000,ALERT,213.29,298.77,60.001,1405143004,"274151322000088","019011112586793",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,181773.7,181773.7,15404,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405143051,31525.00
07/12/2014 01:30,2,0.000,ALERT,213.51,299.67,60.006,1405143004,"274151322000095","019011112586793",0.00,22.80,0,297.57,301.17,0.0,0.0,0.000,192250.2,192250.2,15453,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405143053,31526.00
07/12/2014 01:30,2,0.000,ALERT,214.64,297.87,60.022,1405143004,"274151322000068","019011112586793",0.00,23.80,0,295.46,299.37,0.0,0.0,0.000,127742.6,127742.6,15869,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405143055,31527.00
07/12/2014 01:30,2,0.000,ALERT,213.74,299.07,60.006,1405143004,"274151322000054","019011112586793",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,185608.2,185608.2,15533,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405143057,31528.00
07/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405143004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405143876,31529.00
07/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405143004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405143876,31530.00
07/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405143004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405143876,31531.00
07/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405143004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405143876,31532.00
07/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405143004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405143876,31533.00
07/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405143004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405143876,31534.00
07/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405143004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405143876,31535.00
07/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405143004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405143876,31536.00
07/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405143004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405143876,31537.00
07/12/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405143004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405143876,31538.00
07/12/2014 01:45,2,0.000,ALERT,214.87,300.27,60.033,1405143904,"274151322000083","019011112586793",0.00,23.00,0,296.96,302.07,0.0,0.0,0.000,187760.5,187760.5,15490,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405143939,31539.00
07/12/2014 01:45,2,0.000,ALERT,215.09,300.27,60.033,1405143904,"274151322000076","019011112586793",0.00,23.30,0,296.96,301.77,0.0,0.0,0.000,194109.9,194109.9,15466,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405143941,31540.00
07/12/2014 01:45,2,0.000,ALERT,214.87,299.97,60.033,1405143904,"274151322000094","019011112586793",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,129705.3,129705.3,15823,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405143942,31541.00
07/12/2014 01:45,2,0.000,ALERT,214.64,299.97,60.033,1405143904,"274151322000052","019011112586793",0.00,23.50,0,296.96,302.07,0.0,0.0,0.000,188347.1,188347.1,15428,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405143944,31542.00
07/12/2014 01:45,2,0.000,ALERT,214.87,300.27,60.043,1405143904,"274151322000085","019011112586793",0.00,23.50,0,296.96,301.77,0.0,0.0,0.000,187355.3,187355.3,15385,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405143946,31543.00
07/12/2014 01:45,2,0.000,ALERT,214.64,299.67,60.033,1405143904,"274151322000087","019011112586793",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,179208.1,179208.1,15430,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405143948,31544.00
07/12/2014 01:45,2,0.000,ALERT,214.41,300.27,60.033,1405143904,"274151322000088","019011112586793",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,181773.7,181773.7,15406,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405143950,31545.00
07/12/2014 01:45,2,0.000,ALERT,214.87,301.47,60.038,1405143904,"274151322000095","019011112586793",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,192250.2,192250.2,15455,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405143952,31546.00
07/12/2014 01:45,2,0.000,ALERT,215.09,299.37,60.033,1405143904,"274151322000068","019011112586793",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,127742.6,127742.6,15871,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405143954,31547.00
07/12/2014 01:45,2,0.000,ALERT,214.41,300.27,60.033,1405143904,"274151322000054","019011112586793",0.00,23.80,0,297.26,302.07,0.0,0.0,0.000,185608.2,185608.2,15535,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405143955,31548.00
07/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405143904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405144775,31549.00
07/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405143904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405144775,31550.00
07/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405143904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405144775,31551.00
07/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405143904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405144775,31552.00
07/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405143904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405144775,31553.00
07/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405143904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405144775,31554.00
07/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405143904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405144775,31555.00
