ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405143904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405144775,31556.00
07/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405143904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405144775,31557.00
07/12/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405143904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405144775,31558.00
07/12/2014 02:00,2,0.000,ALERT,214.87,300.57,60.054,1405144804,"274151322000083","019011112586793",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,187760.5,187760.5,15492,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405144839,31559.00
07/12/2014 02:00,2,0.000,ALERT,215.32,300.57,60.028,1405144804,"274151322000076","019011112586793",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,194109.9,194109.9,15468,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405144841,31560.00
07/12/2014 02:00,2,0.000,ALERT,214.87,299.97,60.028,1405144804,"274151322000094","019011112586793",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,129705.3,129705.3,15825,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405144843,31561.00
07/12/2014 02:00,2,0.000,ALERT,214.64,300.27,60.028,1405144804,"274151322000052","019011112586793",0.00,23.50,0,297.26,302.37,0.0,0.0,0.000,188347.1,188347.1,15430,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405144845,31562.00
07/12/2014 02:00,2,0.000,ALERT,214.64,300.27,60.028,1405144804,"274151322000085","019011112586793",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,187355.3,187355.3,15387,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405144846,31563.00
07/12/2014 02:00,2,0.000,ALERT,214.64,299.67,60.022,1405144804,"274151322000087","019011112586793",0.00,24.30,0,296.96,301.17,0.0,0.0,0.000,179208.1,179208.1,15432,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405144848,31564.00
07/12/2014 02:00,2,0.000,ALERT,214.41,300.27,60.028,1405144804,"274151322000088","019011112586793",0.00,23.80,0,297.57,301.77,0.0,0.0,0.000,181773.7,181773.7,15408,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405144850,31565.00
07/12/2014 02:00,2,0.000,ALERT,214.64,301.17,60.028,1405144804,"274151322000095","019011112586793",0.00,23.00,0,298.77,302.68,0.0,0.0,0.000,192250.2,192250.2,15457,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405144852,31566.00
07/12/2014 02:00,2,0.000,ALERT,215.54,299.67,60.022,1405144804,"274151322000068","019011112586793",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,127742.6,127742.6,15873,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405144854,31567.00
07/12/2014 02:00,2,0.000,ALERT,214.64,300.27,60.017,1405144804,"274151322000054","019011112586793",0.00,23.80,0,297.26,302.37,0.0,0.0,0.000,185608.2,185608.2,15537,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405144856,31568.00
07/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405144804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405145673,31569.00
07/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405144804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405145673,31570.00
07/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405144804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405145673,31571.00
07/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405144804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405145673,31572.00
07/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405144804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405145673,31573.00
07/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405144804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405145673,31574.00
07/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405144804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405145673,31575.00
07/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405144804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405145673,31576.00
07/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405144804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405145673,31577.00
07/12/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405144804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405145673,31578.00
07/12/2014 02:15,2,0.000,ALERT,214.41,299.37,60.017,1405145704,"274151322000083","019011112586793",0.00,23.30,0,296.96,302.37,0.0,0.0,0.000,187760.5,187760.5,15494,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405145739,31579.00
07/12/2014 02:15,2,0.000,ALERT,215.09,299.37,60.017,1405145704,"274151322000076","019011112586793",0.00,23.30,0,296.96,302.07,0.0,0.0,0.000,194109.9,194109.9,15470,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405145741,31580.00
07/12/2014 02:15,2,0.000,ALERT,214.87,299.07,60.038,1405145704,"274151322000094","019011112586793",0.00,23.00,0,296.36,301.17,0.0,0.0,0.000,129705.3,129705.3,15827,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405145743,31581.00
07/12/2014 02:15,2,0.000,ALERT,214.41,299.07,60.017,1405145704,"274151322000052","019011112586793",0.00,23.50,0,296.66,302.37,0.0,0.0,0.000,188347.1,188347.1,15432,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405145745,31582.00
07/12/2014 02:15,2,0.000,ALERT,214.87,299.67,60.017,1405145704,"274151322000085","019011112586793",0.00,23.50,0,296.96,301.77,0.0,0.0,0.000,187355.3,187355.3,15389,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405145747,31583.00
07/12/2014 02:15,2,0.000,ALERT,214.64,298.77,60.017,1405145704,"274151322000087","019011112586793",0.00,24.50,0,296.06,301.17,0.0,0.0,0.000,179208.1,179208.1,15434,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405145749,31584.00
07/12/2014 02:15,2,0.000,ALERT,214.19,299.37,60.017,1405145704,"274151322000088","019011112586793",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,181773.7,181773.7,15410,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405145751,31585.00
07/12/2014 02:15,2,0.000,ALERT,214.64,300.57,59.996,1405145704,"274151322000095","019011112586793",0.00,22.80,0,297.87,302.68,0.0,0.0,0.000,192250.2,192250.2,15459,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405145753,31586.00
07/12/2014 02:15,2,0.000,ALERT,215.09,298.77,59.996,1405145704,"274151322000068","019011112586793",0.00,23.80,0,296.06,301.17,0.0,0.0,0.000,127742.6,127742.6,15875,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405145755,31587.00
07/12/2014 02:15,2,0.000,ALERT,214.41,299.07,60.017,1405145704,"274151322000054","019011112586793",0.00,23.80,0,296.66,302.37,0.0,0.0,0.000,185608.2,185608.2,15539,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405145756,31588.00
07/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405145704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405146575,31589.00
07/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405145704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405146575,31590.00
07/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405145704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405146575,31591.00
07/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405145704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405146575,31592.00
07/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405145704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405146575,31593.00
07/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405145704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405146575,31594.00
07/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405145704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405146575,31595.00
07/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405145704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405146575,31596.00
07/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405145704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405146575,31597.00
07/12/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405145704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405146575,31598.00
07/12/2014 02:30,2,0.000,ALERT,213.96,299.67,60.028,1405146604,"274151322000083","019011112586793",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,187760.5,187760.5,15496,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405146639,31599.00
07/12/2014 02:30,2,0.000,ALERT,214.64,299.07,60.028,1405146604,"274151322000076","019011112586793",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,194109.9,194109.9,15472,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405146641,31600.00
07/12/2014 02:30,2,0.000,ALERT,214.19,298.77,60.012,1405146604,"274151322000094","019011112586793",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,129705.3,129705.3,15829,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405146643,31601.00
07/12/2014 02:30,2,0.000,ALERT,213.74,299.97,60.028,1405146604,"274151322000052","019011112586793",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,188347.1,188347.1,15434,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405146645,31602.00
07/12/2014 02:30,2,0.000,ALERT,214.19,299.07,60.028,1405146604,"274151322000085","019011112586793",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,187355.3,187355.3,15391,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405146647,31603.00
07/12/2014 02:30,2,0.000,ALERT,213.96,298.77,60.028,1405146604,"274151322000087","019011112586793",0.00,24.30,0,296.96,301.47,0.0,0.0,0.000,179208.1,179208.1,15436,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405146649,31604.00
07/12/2014 02:30,2,0.000,ALERT,213.74,299.67,60.028,1405146604,"274151322000088","019011112586793",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,181773.7,181773.7,15412,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405146651,31605.00
07/12/2014 02:30,2,0.000,ALERT,213.96,300.27,60.022,1405146604,"274151322000095","019011112586793",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,192250.2,192250.2,15461,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405146652,31606.00
07/12/2014 02:30,2,0.000,ALERT,214.64,298.47,60.028,1405146604,"274151322000068","019011112586793",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,127742.6,127742.6,15877,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405146654,31607.00
07/12/2014 02:30,2,0.000,ALERT,213.74,299.67,60.028,1405146604,"274151322000054","019011112586793",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,185608.2,185608.2,15541,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405146656,31608.00
07/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405146604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405147475,31609.00
07/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405146604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405147475,31610.00
07/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405146604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405147475,31611.00
07/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405146604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405147475,31612.00
07/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405146604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405147475,31613.00
07/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405146604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405147475,31614.00
07/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405146604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405147475,31615.00
07/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405146604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405147475,31616.00
07/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405146604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405147475,31617.00
07/12/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405146604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405147475,31618.00
07/12/2014 02:45,2,0.000,ALERT,214.19,300.57,60.038,1405147504,"274151322000083","019011112586793",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,187760.5,187760.5,15498,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405147539,31619.00
07/12/2014 02:45,2,0.000,ALERT,214.64,300.27,60.038,1405147504,"274151322000076","019011112586793",0.00,23.00,0,297.26,302.07,0.0,0.0,0.000,194109.9,194109.9,15474,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405147541,31620.00
07/12/2014 02:45,2,0.000,ALERT,214.41,299.67,60.038,1405147504,"274151322000094","019011112586793",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,129705.3,129705.3,15831,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405147543,31621.00
07/12/2014 02:45,2,0.000,ALERT,214.19,300.87,60.038,1405147504,"274151322000052","019011112586793",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,188347.1,188347.1,15436,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405147545,31622.00
07/12/2014 02:45,2,0.000,ALERT,214.41,299.97,60.033,1405147504,"274151322000085","019011112586793",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,187355.3,187355.3,15393,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405147547,31623.00
07/12/2014 02:45,2,0.000,ALERT,214.41,299.37,60.033,1405147504,"274151322000087","019011112586793",0.00,24.30,0,297.26,301.17,0.0,0.0,0.000,179208.1,179208.1,15438,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405147549,31624.00
07/12/2014 02:45,2,0.000,ALERT,213.96,300.27,60.065,1405147504,"274151322000088","019011112586793",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,181773.7,181773.7,15414,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405147551,31625.00
07/12/2014 02:45,2,0.000,ALERT,214.41,301.17,60.038,1405147504,"274151322000095","019011112586793",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,192250.2,192250.2,15463,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405147553,31626.00
07/12/2014 02:45,2,0.000,ALERT,214.87,299.37,60.038,1405147504,"274151322000068","019011112586793",0.00,23.50,0,297.26,300.87,0.0,0.0,0.000,127742.6,127742.6,15879,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405147555,31627.00
07/12/2014 02:45,2,0.000,ALERT,214.19,299.67,60.033,1405147504,"274151322000054","019011112586793",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,185608.2,185608.2,15543,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405147557,31628.00
07/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405147504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405148374,31629.00
07/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405147504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405148374,31630.00
07/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405147504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405148374,31631.00
07/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405147504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405148374,31632.00
07/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405147504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405148374,31633.00
07/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405147504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405148374,31634.00
07/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405147504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405148374,31635.00
07/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405147504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405148374,31636.00
07/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405147504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405148374,31637.00
07/12/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405147504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405148374,31638.00
07/12/2014 03:00,2,0.000,ALERT,214.64,300.27,59.996,1405148404,"274151322000083","019011112586793",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,187760.5,187760.5,15500,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405148439,31639.00
07/12/2014 03:00,2,0.000,ALERT,215.32,300.57,59.996,1405148404,"274151322000076","019011112586793",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,194109.9,194109.9,15476,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405148441,31640.00
07/12/2014 03:00,2,0.000,ALERT,214.87,299.67,60.012,1405148404,"274151322000094","019011112586793",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,129705.3,129705.3,15833,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405148443,31641.00
07/12/2014 03:00,2,0.000,ALERT,214.19,299.97,59.996,1405148404,"274151322000052","019011112586793",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,188347.1,188347.1,15438,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405148445,31642.00
07/12/2014 03:00,2,0.000,ALERT,214.64,300.57,59.990,1405148404,"274151322000085","019011112586793",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,187355.3,187355.3,15395,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405148447,31643.00
07/12/2014 03:00,2,0.000,ALERT,214.64,299.67,59.996,1405148404,"274151322000087","019011112586793",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,179208.1,179208.1,15440,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405148449,31644.00
07/12/2014 03:00,2,0.000,ALERT,213.96,299.97,59.985,1405148404,"274151322000088","019011112586793",0.00,23.00,0,298.17,301.77,0.0,0.0,0.000,181773.7,181773.7,15416,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405148451,31645.00
07/12/2014 03:00,2,0.000,ALERT,214.64,301.17,60.001,1405148404,"274151322000095","019011112586793",0.00,22.30,0,299.37,302.68,0.0,0.0,0.000,192250.2,192250.2,15465,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405148453,31646.00
07/12/2014 03:00,2,0.000,ALERT,215.32,299.37,60.001,1405148404,"274151322000068","019011112586793",0.00,23.30,0,297.57,301.17,0.0,0.0,0.000,127742.6,127742.6,15881,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405148455,31647.00
07/12/2014 03:00,2,0.000,ALERT,214.64,300.27,60.006,1405148404,"274151322000054","019011112586793",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,185608.2,185608.2,15545,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405148456,31648.00
07/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405148404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405149276,31649.00
07/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405148404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405149276,31650.00
07/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405148404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405149276,31651.00
07/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405148404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405149276,31652.00
07/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405148404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405149276,31653.00
07/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405148404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405149276,31654.00
07/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405148404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405149276,31655.00
07/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405148404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405149276,31656.00
07/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405148404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405149276,31657.00
07/12/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405148404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405149276,31658.00
07/12/2014 03:15,2,0.000,ALERT,214.87,300.57,60.028,1405149304,"274151322000083","019011112586793",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,187760.5,187760.5,15502,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405149339,31659.00
07/12/2014 03:15,2,0.000,ALERT,215.32,300.57,60.012,1405149304,"274151322000076","019011112586793",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,194109.9,194109.9,15478,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405149341,31660.00
07/12/2014 03:15,2,0.000,ALERT,214.87,300.27,60.001,1405149304,"274151322000094","019011112586793",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,129705.3,129705.3,15835,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405149342,31661.00
07/12/2014 03:15,2,0.000,ALERT,214.64,299.97,60.049,1405149304,"274151322000052","019011112586793",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,188347.1,188347.1,15440,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405149344,31662.00
07/12/2014 03:15,2,0.000,ALERT,214.87,300.27,60.022,1405149304,"274151322000085","019011112586793",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,187355.3,187355.3,15397,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405149346,31663.00
07/12/2014 03:15,2,0.000,ALERT,214.64,299.67,60.017,1405149304,"274151322000087","019011112586793",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,179208.1,179208.1,15442,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405149348,31664.00
07/12/2014 03:15,2,0.000,ALERT,214.41,300.27,60.022,1405149304,"274151322000088","019011112586793",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,181773.7,181773.7,15418,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405149350,31665.00
07/12/2014 03:15,2,0.000,ALERT,214.64,301.17,60.017,1405149304,"274151322000095","019011112586793",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,192250.2,192250.2,15467,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405149352,31666.00
07/12/2014 03:15,2,0.000,ALERT,215.54,299.67,60.022,1405149304,"274151322000068","019011112586793",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,127742.6,127742.6,15883,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405149354,31667.00
07/12/2014 03:15,2,0.000,ALERT,214.64,300.57,60.001,1405149304,"274151322000054","019011112586793",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,185608.2,185608.2,15547,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405149356,31668.00
07/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405149304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405150175,31669.00
07/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405149304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405150175,31670.00
07/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405149304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405150175,31671.00
07/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405149304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405150175,31672.00
07/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405149304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405150175,31673.00
07/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405149304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405150175,31674.00
07/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405149304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405150175,31675.00
07/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405149304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405150175,31676.00
07/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405149304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405150175,31677.00
07/12/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405149304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405150175,31678.00
07/12/2014 03:30,2,0.000,ALERT,214.41,301.17,60.033,1405150204,"274151322000083","019011112586793",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,187760.5,187760.5,15504,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405150239,31679.00
07/12/2014 03:30,2,0.000,ALERT,215.09,300.87,60.038,1405150204,"274151322000076","019011112586793",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,194109.9,194109.9,15480,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405150241,31680.00
07/12/2014 03:30,2,0.000,ALERT,214.64,299.97,60.038,1405150204,"274151322000094","019011112586793",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,129705.3,129705.3,15837,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405150243,31681.00
07/12/2014 03:30,2,0.000,ALERT,214.41,300.27,60.043,1405150204,"274151322000052","019011112586793",0.00,22.80,0,297.87,302.68,0.0,0.0,0.000,188347.1,188347.1,15442,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405150244,31682.00
07/12/2014 03:30,2,0.000,ALERT,214.64,300.57,60.028,1405150204,"274151322000085","019011112586793",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,187355.3,187355.3,15399,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405150246,31683.00
07/12/2014 03:30,2,0.000,ALERT,214.64,299.67,60.038,1405150204,"274151322000087","019011112586793",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,179208.1,179208.1,15444,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405150248,31684.00
07/12/2014 03:30,2,0.000,ALERT,214.19,300.27,60.033,1405150204,"274151322000088","019011112586793",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,181773.7,181773.7,15420,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405150250,31685.00
07/12/2014 03:30,2,0.000,ALERT,214.41,301.47,60.038,1405150204,"274151322000095","019011112586793",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,192250.2,192250.2,15469,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405150252,31686.00
07/12/2014 03:30,2,0.000,ALERT,215.09,299.97,60.033,1405150204,"274151322000068","019011112586793",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,127742.6,127742.6,15885,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405150254,31687.00
07/12/2014 03:30,2,0.000,ALERT,214.41,301.17,60.033,1405150204,"274151322000054","019011112586793",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,185608.2,185608.2,15549,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405150256,31688.00
07/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405150204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151075,31689.00
07/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405150204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151075,31690.00
07/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405150204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151075,31691.00
07/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405150204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151075,31692.00
07/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405150204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151075,31693.00
07/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405150204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151075,31694.00
07/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405150204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151075,31695.00
07/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405150204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151075,31696.00
07/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405150204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151075,31697.00
07/12/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405150204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151075,31698.00
07/12/2014 03:45,2,0.000,ALERT,214.41,300.57,60.012,1405151104,"274151322000083","019011112586793",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,187760.5,187760.5,15506,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405151139,31699.00
07/12/2014 03:45,2,0.000,ALERT,214.87,299.67,60.006,1405151104,"274151322000076","019011112586793",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,194109.9,194109.9,15482,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405151141,31700.00
07/12/2014 03:45,2,0.000,ALERT,214.41,299.37,60.006,1405151104,"274151322000094","019011112586793",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,129705.3,129705.3,15839,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405151143,31701.00
07/12/2014 03:45,2,0.000,ALERT,214.19,300.57,60.001,1405151104,"274151322000052","019011112586793",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,188347.1,188347.1,15444,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405151145,31702.00
07/12/2014 03:45,2,0.000,ALERT,214.41,299.67,60.038,1405151104,"274151322000085","019011112586793",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,187355.3,187355.3,15401,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405151147,31703.00
07/12/2014 03:45,2,0.000,ALERT,214.41,299.67,60.006,1405151104,"274151322000087","019011112586793",0.00,23.50,0,297.26,301.47,0.0,0.0,0.000,179208.1,179208.1,15446,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405151148,31704.00
07/12/2014 03:45,2,0.000,ALERT,213.96,299.97,60.038,1405151104,"274151322000088","019011112586793",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,181773.7,181773.7,15422,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405151150,31705.00
07/12/2014 03:45,2,0.000,ALERT,214.41,300.87,60.001,1405151104,"274151322000095","019011112586793",0.00,22.30,0,299.37,302.98,0.0,0.0,0.000,192250.2,192250.2,15471,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405151152,31706.00
07/12/2014 03:45,2,0.000,ALERT,214.87,299.37,60.006,1405151104,"274151322000068","019011112586793",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,127742.6,127742.6,15887,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405151154,31707.00
07/12/2014 03:45,2,0.000,ALERT,214.19,299.97,60.006,1405151104,"274151322000054","019011112586793",0.00,23.00,0,297.57,302.37,0.0,0.0,0.000,185608.2,185608.2,15551,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405151156,31708.00
07/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405151104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151975,31709.00
07/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405151104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151975,31710.00
07/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405151104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151975,31711.00
07/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405151104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151975,31712.00
