ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405151104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151975,31713.00
07/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405151104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151975,31714.00
07/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405151104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151975,31715.00
07/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405151104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151975,31716.00
07/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405151104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151975,31717.00
07/12/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405151104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405151975,31718.00
07/12/2014 04:00,2,0.000,ALERT,213.96,299.37,60.012,1405152005,"274151322000083","019011112586793",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,187760.5,187760.5,15508,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405152039,31719.00
07/12/2014 04:00,2,0.000,ALERT,214.41,298.77,59.990,1405152005,"274151322000076","019011112586793",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,194109.9,194109.9,15484,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405152041,31720.00
07/12/2014 04:00,2,0.000,ALERT,214.19,298.77,60.006,1405152005,"274151322000094","019011112586793",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,129705.3,129705.3,15841,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405152043,31721.00
07/12/2014 04:00,2,0.000,ALERT,213.74,299.07,60.001,1405152005,"274151322000052","019011112586793",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,188347.1,188347.1,15446,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405152045,31722.00
07/12/2014 04:00,2,0.000,ALERT,214.19,299.07,60.012,1405152005,"274151322000085","019011112586793",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,187355.3,187355.3,15403,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405152047,31723.00
07/12/2014 04:00,2,0.000,ALERT,214.19,298.77,60.006,1405152005,"274151322000087","019011112586793",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,179208.1,179208.1,15448,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405152049,31724.00
07/12/2014 04:00,2,0.000,ALERT,213.51,299.07,59.996,1405152005,"274151322000088","019011112586793",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,181773.7,181773.7,15424,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405152051,31725.00
07/12/2014 04:00,2,0.000,ALERT,214.19,300.27,60.012,1405152005,"274151322000095","019011112586793",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,192250.2,192250.2,15473,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405152053,31726.00
07/12/2014 04:00,2,0.000,ALERT,214.64,298.47,60.006,1405152005,"274151322000068","019011112586793",0.00,23.00,0,297.26,300.57,0.0,0.0,0.000,127742.6,127742.6,15889,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405152054,31727.00
07/12/2014 04:00,2,0.000,ALERT,213.96,299.37,60.006,1405152005,"274151322000054","019011112586793",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,185608.2,185608.2,15553,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405152056,31728.00
07/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405152005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405152875,31729.00
07/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405152005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405152875,31730.00
07/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405152005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405152875,31731.00
07/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405152005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405152875,31732.00
07/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405152005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405152875,31733.00
07/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405152005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405152875,31734.00
07/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405152005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405152875,31735.00
07/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405152005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405152875,31736.00
07/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405152005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405152875,31737.00
07/12/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405152005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405152875,31738.00
07/12/2014 04:15,2,0.000,ALERT,213.06,297.57,60.028,1405152903,"274151322000083","019011112586793",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,187760.5,187760.5,15510,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405152939,31739.00
07/12/2014 04:15,2,0.000,ALERT,213.51,297.57,60.033,1405152903,"274151322000076","019011112586793",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,194109.9,194109.9,15486,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405152941,31740.00
07/12/2014 04:15,2,0.000,ALERT,213.29,296.96,60.043,1405152903,"274151322000094","019011112586793",0.00,22.30,0,295.16,300.27,0.0,0.0,0.000,129705.3,129705.3,15843,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405152943,31741.00
07/12/2014 04:15,2,0.000,ALERT,213.06,296.96,60.059,1405152903,"274151322000052","019011112586793",0.00,22.80,0,295.46,300.87,0.0,0.0,0.000,188347.1,188347.1,15448,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405152945,31742.00
07/12/2014 04:15,2,0.000,ALERT,213.06,297.87,60.033,1405152903,"274151322000085","019011112586793",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,187355.3,187355.3,15405,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405152946,31743.00
07/12/2014 04:15,2,0.000,ALERT,213.29,296.66,60.038,1405152903,"274151322000087","019011112586793",0.00,23.50,0,295.16,300.27,0.0,0.0,0.000,179208.1,179208.1,15450,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405152948,31744.00
07/12/2014 04:15,2,0.000,ALERT,212.61,296.96,60.028,1405152903,"274151322000088","019011112586793",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,181773.7,181773.7,15426,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405152950,31745.00
07/12/2014 04:15,2,0.000,ALERT,213.06,298.47,60.012,1405152903,"274151322000095","019011112586793",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,192250.2,192250.2,15475,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405152952,31746.00
07/12/2014 04:15,2,0.000,ALERT,213.96,296.66,60.028,1405152903,"274151322000068","019011112586793",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,127742.6,127742.6,15891,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405152954,31747.00
07/12/2014 04:15,2,0.000,ALERT,213.06,297.26,60.028,1405152903,"274151322000054","019011112586793",0.00,23.00,0,295.46,301.17,0.0,0.0,0.000,185608.2,185608.2,15555,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405152956,31748.00
07/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405152903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405153775,31749.00
07/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405152903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405153775,31750.00
07/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405152903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405153775,31751.00
07/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405152903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405153775,31752.00
07/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405152903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405153775,31753.00
07/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405152903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405153775,31754.00
07/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405152903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405153775,31755.00
07/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405152903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405153775,31756.00
07/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405152903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405153775,31757.00
07/12/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405152903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405153775,31758.00
07/12/2014 04:30,2,0.000,ALERT,212.83,298.17,60.017,1405153804,"274151322000083","019011112586793",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,187760.5,187760.5,15512,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405153839,31759.00
07/12/2014 04:30,2,0.000,ALERT,213.51,297.26,60.022,1405153804,"274151322000076","019011112586793",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,194109.9,194109.9,15488,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405153841,31760.00
07/12/2014 04:30,2,0.000,ALERT,213.06,296.96,60.017,1405153804,"274151322000094","019011112586793",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,129705.3,129705.3,15845,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405153843,31761.00
07/12/2014 04:30,2,0.000,ALERT,212.61,297.87,60.012,1405153804,"274151322000052","019011112586793",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,188347.1,188347.1,15450,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405153845,31762.00
07/12/2014 04:30,2,0.000,ALERT,213.06,297.26,60.017,1405153804,"274151322000085","019011112586793",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,187355.3,187355.3,15407,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405153846,31763.00
07/12/2014 04:30,2,0.000,ALERT,213.06,297.26,60.022,1405153804,"274151322000087","019011112586793",0.00,23.50,0,294.86,298.77,0.0,0.0,0.000,179208.1,179208.1,15452,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405153848,31764.00
07/12/2014 04:30,2,0.000,ALERT,212.38,297.87,59.985,1405153804,"274151322000088","019011112586793",0.00,22.80,0,295.46,299.07,0.0,0.0,0.000,181773.7,181773.7,15428,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405153850,31765.00
07/12/2014 04:30,2,0.000,ALERT,213.06,298.47,60.022,1405153804,"274151322000095","019011112586793",0.00,22.00,0,296.66,299.97,0.0,0.0,0.000,192250.2,192250.2,15477,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405153852,31766.00
07/12/2014 04:30,2,0.000,ALERT,213.74,296.96,60.012,1405153804,"274151322000068","019011112586793",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,127742.6,127742.6,15893,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405153854,31767.00
07/12/2014 04:30,2,0.000,ALERT,212.83,297.87,60.017,1405153804,"274151322000054","019011112586793",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,185608.2,185608.2,15557,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405153856,31768.00
07/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405153804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405154675,31769.00
07/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405153804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405154675,31770.00
07/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405153804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405154675,31771.00
07/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405153804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405154675,31772.00
07/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405153804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405154675,31773.00
07/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405153804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405154675,31774.00
07/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405153804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405154675,31775.00
07/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405153804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405154675,31776.00
07/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405153804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405154675,31777.00
07/12/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405153804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405154675,31778.00
07/12/2014 04:45,2,0.000,ALERT,213.06,298.47,60.028,1405154704,"274151322000083","019011112586793",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,187760.5,187760.5,15514,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405154740,31779.00
07/12/2014 04:45,2,0.000,ALERT,213.96,297.57,60.028,1405154704,"274151322000076","019011112586793",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,194109.9,194109.9,15490,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405154741,31780.00
07/12/2014 04:45,2,0.000,ALERT,213.29,297.57,59.985,1405154704,"274151322000094","019011112586793",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,129705.3,129705.3,15847,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405154743,31781.00
07/12/2014 04:45,2,0.000,ALERT,213.06,298.47,60.028,1405154704,"274151322000052","019011112586793",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,188347.1,188347.1,15452,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405154745,31782.00
07/12/2014 04:45,2,0.000,ALERT,213.51,298.17,60.028,1405154704,"274151322000085","019011112586793",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,187355.3,187355.3,15409,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405154747,31783.00
07/12/2014 04:45,2,0.000,ALERT,213.29,297.87,60.022,1405154704,"274151322000087","019011112586793",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,179208.1,179208.1,15454,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405154749,31784.00
07/12/2014 04:45,2,0.000,ALERT,212.83,298.17,60.022,1405154704,"274151322000088","019011112586793",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,181773.7,181773.7,15430,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405154751,31785.00
07/12/2014 04:45,2,0.000,ALERT,213.06,299.07,60.028,1405154704,"274151322000095","019011112586793",0.00,22.00,0,297.26,300.57,0.0,0.0,0.000,192250.2,192250.2,15479,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405154753,31786.00
07/12/2014 04:45,2,0.000,ALERT,213.96,297.26,60.006,1405154704,"274151322000068","019011112586793",0.00,22.80,0,295.46,298.77,0.0,0.0,0.000,127742.6,127742.6,15895,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405154754,31787.00
07/12/2014 04:45,2,0.000,ALERT,213.29,298.47,60.038,1405154704,"274151322000054","019011112586793",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,185608.2,185608.2,15559,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405154756,31788.00
07/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405154704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405155575,31789.00
07/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405154704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405155576,31790.00
07/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405154704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405155576,31791.00
07/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405154704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405155576,31792.00
07/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405154704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405155576,31793.00
07/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405154704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405155576,31794.00
07/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405154704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405155576,31795.00
07/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405154704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405155576,31796.00
07/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405154704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405155576,31797.00
07/12/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405154704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405155576,31798.00
07/12/2014 05:00,2,0.000,ALERT,213.51,299.07,60.012,1405155604,"274151322000083","019011112586793",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,187760.5,187760.5,15516,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405155640,31799.00
07/12/2014 05:00,2,0.000,ALERT,213.96,298.17,60.001,1405155604,"274151322000076","019011112586793",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,194109.9,194109.9,15492,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405155641,31800.00
07/12/2014 05:00,2,0.000,ALERT,213.51,298.17,59.996,1405155604,"274151322000094","019011112586793",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,129705.3,129705.3,15849,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405155643,31801.00
07/12/2014 05:00,2,0.000,ALERT,213.29,299.37,60.001,1405155604,"274151322000052","019011112586793",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,188347.1,188347.1,15454,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405155645,31802.00
07/12/2014 05:00,2,0.000,ALERT,213.74,298.47,60.001,1405155604,"274151322000085","019011112586793",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,187355.3,187355.3,15411,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405155647,31803.00
07/12/2014 05:00,2,0.000,ALERT,213.51,298.17,60.001,1405155604,"274151322000087","019011112586793",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,179208.1,179208.1,15456,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405155649,31804.00
07/12/2014 05:00,2,0.000,ALERT,213.06,298.47,59.959,1405155604,"274151322000088","019011112586793",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,181773.7,181773.7,15432,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405155651,31805.00
07/12/2014 05:00,2,0.000,ALERT,213.29,299.37,60.006,1405155604,"274151322000095","019011112586793",0.00,21.80,0,297.26,300.57,0.0,0.0,0.000,192250.2,192250.2,15481,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405155653,31806.00
07/12/2014 05:00,2,0.000,ALERT,213.96,297.87,59.996,1405155604,"274151322000068","019011112586793",0.00,22.80,0,295.46,299.07,0.0,0.0,0.000,127742.6,127742.6,15897,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405155654,31807.00
07/12/2014 05:00,2,0.000,ALERT,213.51,299.07,60.001,1405155604,"274151322000054","019011112586793",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,185608.2,185608.2,15561,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405155656,31808.00
07/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405155604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405156475,31809.00
07/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405155604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405156475,31810.00
07/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405155604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405156475,31811.00
07/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405155604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405156475,31812.00
07/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405155604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405156475,31813.00
07/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405155604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405156475,31814.00
07/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405155604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405156475,31815.00
07/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405155604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405156475,31816.00
07/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405155604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405156475,31817.00
07/12/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405155604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405156475,31818.00
07/12/2014 05:15,2,0.000,ALERT,213.96,299.67,60.001,1405156504,"274151322000083","019011112586793",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,187760.5,187760.5,15518,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405156539,31819.00
07/12/2014 05:15,2,0.000,ALERT,214.64,299.07,60.001,1405156504,"274151322000076","019011112586793",0.00,22.00,0,296.06,301.47,0.0,0.0,0.000,194109.9,194109.9,15494,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405156541,31820.00
07/12/2014 05:15,2,0.000,ALERT,213.96,298.77,59.990,1405156504,"274151322000094","019011112586793",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,129705.3,129705.3,15851,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405156543,31821.00
07/12/2014 05:15,2,0.000,ALERT,213.96,299.97,59.990,1405156504,"274151322000052","019011112586793",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,188347.1,188347.1,15456,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405156545,31822.00
07/12/2014 05:15,2,0.000,ALERT,214.19,299.07,59.980,1405156504,"274151322000085","019011112586793",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,187355.3,187355.3,15413,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405156547,31823.00
07/12/2014 05:15,2,0.000,ALERT,213.96,299.07,59.985,1405156504,"274151322000087","019011112586793",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,179208.1,179208.1,15458,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405156549,31824.00
07/12/2014 05:15,2,0.000,ALERT,213.51,299.37,60.001,1405156504,"274151322000088","019011112586793",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,181773.7,181773.7,15434,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405156551,31825.00
07/12/2014 05:15,2,0.000,ALERT,214.19,300.27,59.996,1405156504,"274151322000095","019011112586793",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,192250.2,192250.2,15483,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405156553,31826.00
07/12/2014 05:15,2,0.000,ALERT,214.87,298.77,59.996,1405156504,"274151322000068","019011112586793",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,127742.6,127742.6,15899,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405156555,31827.00
07/12/2014 05:15,2,0.000,ALERT,213.74,299.97,59.975,1405156504,"274151322000054","019011112586793",0.00,22.30,0,296.36,301.77,0.0,0.0,0.000,185608.2,185608.2,15563,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405156556,31828.00
07/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405156504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405157376,31829.00
07/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405156504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405157376,31830.00
07/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405156504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405157376,31831.00
07/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405156504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405157376,31832.00
07/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405156504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405157376,31833.00
07/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405156504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405157376,31834.00
07/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405156504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405157376,31835.00
07/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405156504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405157376,31836.00
07/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405156504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405157376,31837.00
07/12/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405156504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405157376,31838.00
07/12/2014 05:30,2,0.000,ALERT,215.32,301.47,60.022,1405157404,"274151322000083","019011112586793",0.00,21.80,0,298.47,303.28,0.0,0.0,0.000,187760.5,187760.5,15520,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405157439,31839.00
07/12/2014 05:30,2,0.000,ALERT,215.54,302.07,60.012,1405157404,"274151322000076","019011112586793",0.00,21.80,0,298.17,303.28,0.0,0.0,0.000,194109.9,194109.9,15496,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405157441,31840.00
07/12/2014 05:30,2,0.000,ALERT,215.09,300.87,59.980,1405157404,"274151322000094","019011112586793",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,129705.3,129705.3,15853,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405157443,31841.00
07/12/2014 05:30,2,0.000,ALERT,215.09,301.17,60.043,1405157404,"274151322000052","019011112586793",0.00,22.00,0,297.87,303.28,0.0,0.0,0.000,188347.1,188347.1,15458,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405157445,31842.00
07/12/2014 05:30,2,0.000,ALERT,215.32,301.77,60.006,1405157404,"274151322000085","019011112586793",0.00,22.00,0,298.17,303.28,0.0,0.0,0.000,187355.3,187355.3,15415,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405157447,31843.00
07/12/2014 05:30,2,0.000,ALERT,215.32,300.57,60.038,1405157404,"274151322000087","019011112586793",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,179208.1,179208.1,15460,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405157449,31844.00
07/12/2014 05:30,2,0.000,ALERT,214.87,301.17,60.017,1405157404,"274151322000088","019011112586793",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,181773.7,181773.7,15436,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405157451,31845.00
07/12/2014 05:30,2,0.000,ALERT,215.09,302.37,60.017,1405157404,"274151322000095","019011112586793",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,192250.2,192250.2,15485,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405157453,31846.00
07/12/2014 05:30,2,0.000,ALERT,215.77,300.87,60.012,1405157404,"274151322000068","019011112586793",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,127742.6,127742.6,15901,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405157454,31847.00
07/12/2014 05:30,2,0.000,ALERT,215.09,301.47,60.012,1405157404,"274151322000054","019011112586793",0.00,22.30,0,298.17,303.28,0.0,0.0,0.000,185608.2,185608.2,15565,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405157456,31848.00
07/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405157404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405158275,31849.00
07/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405157404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405158275,31850.00
07/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405157404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405158275,31851.00
07/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405157404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405158275,31852.00
07/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405157404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405158275,31853.00
07/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405157404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405158275,31854.00
07/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405157404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405158275,31855.00
07/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405157404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405158275,31856.00
07/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405157404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405158275,31857.00
07/12/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405157404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405158275,31858.00
07/12/2014 05:45,2,0.000,ALERT,215.32,302.07,60.028,1405158304,"274151322000083","019011112586793",0.00,21.80,0,299.67,303.88,0.0,0.0,0.000,187760.5,187760.5,15522,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405158339,31859.00
07/12/2014 05:45,2,0.000,ALERT,216.22,302.37,60.028,1405158304,"274151322000076","019011112586793",0.00,21.80,0,299.37,303.88,0.0,0.0,0.000,194109.9,194109.9,15498,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405158341,31860.00
07/12/2014 05:45,2,0.000,ALERT,215.54,301.77,60.028,1405158304,"274151322000094","019011112586793",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,129705.3,129705.3,15855,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405158343,31861.00
07/12/2014 05:45,2,0.000,ALERT,215.32,301.77,60.054,1405158304,"274151322000052","019011112586793",0.00,22.00,0,299.07,303.88,0.0,0.0,0.000,188347.1,188347.1,15460,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405158345,31862.00
07/12/2014 05:45,2,0.000,ALERT,215.54,302.37,60.022,1405158304,"274151322000085","019011112586793",0.00,22.00,0,299.67,303.88,0.0,0.0,0.000,187355.3,187355.3,15417,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405158347,31863.00
07/12/2014 05:45,2,0.000,ALERT,215.32,301.17,60.028,1405158304,"274151322000087","019011112586793",0.00,22.80,0,298.77,303.28,0.0,0.0,0.000,179208.1,179208.1,15462,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405158348,31864.00
07/12/2014 05:45,2,0.000,ALERT,215.09,301.77,60.028,1405158304,"274151322000088","019011112586793",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,181773.7,181773.7,15438,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405158350,31865.00
07/12/2014 05:45,2,0.000,ALERT,215.54,302.98,60.028,1405158304,"274151322000095","019011112586793",0.00,21.50,0,300.57,304.48,0.0,0.0,0.000,192250.2,192250.2,15487,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405158352,31866.00
07/12/2014 05:45,2,0.000,ALERT,216.22,301.17,60.043,1405158304,"274151322000068","019011112586793",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,127742.6,127742.6,15903,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405158354,31867.00
07/12/2014 05:45,2,0.000,ALERT,215.32,302.07,60.028,1405158304,"274151322000054","019011112586793",0.00,22.30,0,299.37,304.18,0.0,0.0,0.000,185608.2,185608.2,15567,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405158356,31868.00
07/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405158304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405159174,31869.00
