ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405158304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405159174,31870.00
07/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405158304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405159174,31871.00
07/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405158304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405159174,31872.00
07/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405158304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405159174,31873.00
07/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405158304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405159174,31874.00
07/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405158304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405159174,31875.00
07/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405158304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405159174,31876.00
07/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405158304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405159174,31877.00
07/12/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405158304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405159174,31878.00
07/12/2014 06:00,2,0.000,ALERT,215.09,301.77,59.980,1405159204,"274151322000083","019011112586793",0.00,21.50,0,287.35,304.18,0.0,0.0,0.000,187760.5,187760.5,15524,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405159239,31879.00
07/12/2014 06:00,2,0.000,ALERT,215.77,301.17,60.001,1405159204,"274151322000076","019011112586793",0.00,21.80,0,287.35,303.88,0.0,0.0,0.000,194109.9,194109.9,15500,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405159241,31880.00
07/12/2014 06:00,2,0.000,ALERT,215.32,300.87,59.980,1405159204,"274151322000094","019011112586793",0.00,21.50,0,287.05,303.28,0.0,0.0,0.000,129705.3,129705.3,15857,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405159243,31881.00
07/12/2014 06:00,2,0.000,ALERT,214.87,301.47,59.959,1405159204,"274151322000052","019011112586793",0.00,21.80,0,287.05,304.18,0.0,0.0,0.000,188347.1,188347.1,15462,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405159245,31882.00
07/12/2014 06:00,2,0.000,ALERT,215.32,301.17,59.980,1405159204,"274151322000085","019011112586793",0.00,21.80,0,287.35,303.88,0.0,0.0,0.000,187355.3,187355.3,15419,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405159247,31883.00
07/12/2014 06:00,2,0.000,ALERT,215.32,300.87,59.975,1405159204,"274151322000087","019011112586793",0.00,22.80,0,286.44,303.28,0.0,0.0,0.000,179208.1,179208.1,15464,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405159249,31884.00
07/12/2014 06:00,2,0.000,ALERT,214.64,300.87,59.980,1405159204,"274151322000088","019011112586793",0.00,21.80,0,287.35,303.58,0.0,0.0,0.000,181773.7,181773.7,15440,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405159250,31885.00
07/12/2014 06:00,2,0.000,ALERT,215.09,302.07,59.980,1405159204,"274151322000095","019011112586793",0.00,21.30,0,288.55,304.48,0.0,0.0,0.000,192250.2,192250.2,15489,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405159252,31886.00
07/12/2014 06:00,2,0.000,ALERT,215.77,300.87,59.975,1405159204,"274151322000068","019011112586793",0.00,22.30,0,286.44,302.98,0.0,0.0,0.000,127742.6,127742.6,15905,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405159254,31887.00
07/12/2014 06:00,2,0.000,ALERT,215.09,301.47,59.964,1405159204,"274151322000054","019011112586793",0.00,22.00,0,287.35,304.18,0.0,0.0,0.000,185608.2,185608.2,15569,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405159256,31888.00
07/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405159204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160075,31889.00
07/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405159204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160075,31890.00
07/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405159204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160075,31891.00
07/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405159204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160075,31892.00
07/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405159204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160075,31893.00
07/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405159204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160075,31894.00
07/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405159204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160075,31895.00
07/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405159204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160075,31896.00
07/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405159204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160075,31897.00
07/12/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405159204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160075,31898.00
07/12/2014 06:15,2,0.070,ALERT,215.77,301.77,59.996,1405160104,"274151322000083","019011112586793",23.08,21.50,0,299.67,304.18,1.6,0.0,0.000,187760.5,187760.5,15526,0,0,0,L,1151911521,1,122.91,124.27,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1405160139,31899.00
07/12/2014 06:15,2,0.072,ALERT,216.00,302.07,59.975,1405160104,"274151322000076","019011112586793",23.42,21.80,0,299.37,304.18,1.7,0.0,0.000,194109.9,194109.9,15502,0,0,0,L,1151911521,1,123.36,124.27,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1405160141,31900.00
07/12/2014 06:15,2,0.000,ALERT,215.32,301.17,59.996,1405160104,"274151322000094","019011112586793",38.98,21.50,0,299.37,373.31,0.0,0.0,0.000,129705.3,129705.3,15859,0,0,0,L,1151911521,1,122.91,124.49,0002,19,0,0,0,0,0,0,45,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1405160143,31901.00
07/12/2014 06:15,2,0.094,ALERT,215.54,302.07,60.028,1405160104,"274151322000052","019011112586793",22.58,21.80,0,299.07,304.18,2.2,0.2,0.000,188347.1,188347.1,15464,0,0,0,L,1151911521,1,122.68,124.27,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1405160145,31902.00
07/12/2014 06:15,2,0.070,ALERT,215.54,301.77,59.990,1405160104,"274151322000085","019011112586793",23.74,21.80,0,299.37,304.18,1.7,0.0,0.000,187355.3,187355.3,15421,0,0,0,L,1151911521,1,123.59,123.81,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1405160147,31903.00
07/12/2014 06:15,2,0.078,ALERT,215.54,300.87,59.990,1405160104,"274151322000087","019011112586793",21.77,22.80,0,298.77,303.58,1.8,0.0,0.000,179208.1,179208.1,15466,0,0,0,L,1151911521,1,123.14,124.27,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1405160148,31904.00
07/12/2014 06:15,2,0.057,ALERT,214.87,301.47,59.990,1405160104,"274151322000088","019011112586793",21.91,22.00,0,299.67,303.88,1.3,0.0,0.000,181773.7,181773.7,15442,0,0,0,L,1151911521,1,123.59,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1405160150,31905.00
07/12/2014 06:15,2,0.062,ALERT,215.54,302.68,59.996,1405160104,"274151322000095","019011112586793",23.22,21.30,0,300.57,304.78,1.5,0.0,0.000,192250.2,192250.2,15491,0,0,0,L,1151911521,1,123.59,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1405160152,31906.00
07/12/2014 06:15,2,0.008,ALERT,216.22,300.57,60.017,1405160104,"274151322000068","019011112586793",39.14,22.30,0,298.77,375.11,0.0,0.0,0.000,127742.6,127742.6,15907,0,0,0,L,1151911521,1,123.59,124.49,0002,22,0,0,0,0,0,0,51,1032,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1405160154,31907.00
07/12/2014 06:15,2,0.066,ALERT,215.09,302.37,59.990,1405160104,"274151322000054","019011112586793",23.30,22.30,0,299.67,304.18,1.6,0.0,0.000,185608.2,185608.2,15571,0,0,0,L,1151911521,1,123.14,123.81,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1405160156,31908.00
07/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405160104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160975,31909.00
07/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405160104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160975,31910.00
07/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405160104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160975,31911.00
07/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405160104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160975,31912.00
07/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405160104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160975,31913.00
07/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405160104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160975,31914.00
07/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405160104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160975,31915.00
07/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405160104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160975,31916.00
07/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405160104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160975,31917.00
07/12/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405160104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405160975,31918.00
07/12/2014 06:30,2,0.193,ACTIVE,215.77,340.55,60.001,1405161004,"274151322000083","019011112586793",26.06,23.00,0,299.97,348.36,5.1,3.0,0.022,187760.8,187760.8,15528,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161039,31919.00
07/12/2014 06:30,2,0.199,ACTIVE,216.22,341.15,60.001,1405161004,"274151322000076","019011112586793",26.58,23.00,0,299.97,347.16,5.3,3.2,0.022,194110.2,194110.2,15504,0,0,0,L,1151911521,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161040,31920.00
07/12/2014 06:30,2,0.121,ALERT,215.77,340.85,59.996,1405161004,"274151322000094","019011112586793",30.61,22.50,0,299.37,380.52,3.8,1.7,0.013,129705.4,129705.4,15861,0,0,0,L,1151911521,1,123.14,124.72,0002,18,0,0,0,0,0,0,99,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161042,31921.00
07/12/2014 06:30,2,0.223,ACTIVE,215.54,341.15,60.001,1405161004,"274151322000052","019011112586793",25.72,23.30,0,299.37,350.47,5.8,3.7,0.022,188347.5,188347.5,15466,0,0,0,L,1151911521,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161042,31922.00
07/12/2014 06:30,2,0.197,ACTIVE,216.00,341.45,60.001,1405161004,"274151322000085","019011112586793",26.24,23.00,0,299.97,344.76,5.2,3.1,0.022,187355.6,187355.6,15423,0,0,0,L,1151911521,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161044,31923.00
07/12/2014 06:30,2,0.195,ACTIVE,215.54,341.15,60.001,1405161004,"274151322000087","019011112586793",26.24,24.30,0,298.77,351.07,5.2,3.1,0.022,179208.4,179208.4,15468,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161045,31924.00
07/12/2014 06:30,2,0.188,ACTIVE,215.54,340.25,59.996,1405161004,"274151322000088","019011112586793",24.61,23.00,0,299.67,348.36,4.7,2.6,0.022,181773.9,181773.9,15444,0,0,0,L,1151911521,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161046,31925.00
07/12/2014 06:30,2,0.105,ACTIVE,215.54,340.85,60.001,1405161004,"274151322000095","019011112586793",29.84,22.80,0,300.57,345.96,3.2,1.2,0.004,192250.3,192250.3,15493,0,0,0,L,1151911521,1,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161047,31926.00
07/12/2014 06:30,2,0.137,ALERT,216.22,341.15,60.022,1405161004,"274151322000068","019011112586793",30.93,23.50,0,298.77,385.93,4.3,2.3,0.018,127742.7,127742.7,15909,0,0,0,L,1151911521,1,123.36,124.72,0002,21,0,0,0,0,0,0,95,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161048,31927.00
07/12/2014 06:30,2,0.197,ACTIVE,215.54,340.85,59.985,1405161004,"274151322000054","019011112586793",25.70,23.30,0,299.67,343.85,5.2,3.1,0.027,185608.4,185608.4,15573,0,0,0,L,1151911521,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161049,31928.00
07/12/2014 06:30,1,0.011,ALERT,215.0,408.41,60.03,1405161004,"033051125000118","019011112586793",42.25,20,0.000,408.13,409.81,0.4,0.0,0.000,21021.600000024,21022.300000012,27,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405161059,31929.00
07/12/2014 06:30,1,0.021,ACTIVE_NO_POWER,214.6,420.24,60.03,1405161004,"033051125000150","019011112586793",42.25,20,0.000,301.27,440.90,0.8,0.0,0.000,19957.6,19958.4,25,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161064,31930.00
07/12/2014 06:30,1,0.018,ALERT,214.3,305.74,60.03,1405161004,"040051121000195","019011112586793",26.77,20,0.000,300.36,306.86,0.4,0.0,0.000,17766.400000001,17766.700000001,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405161268,31931.00
07/12/2014 06:30,1,0.046,ALERT,214.6,301.08,60.00,1405161004,"040051121000097","019011112586793",28.11,20,0.000,300.10,306.45,1.2,0.0,0.000,17945.9,17946,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405161277,31932.00
07/12/2014 06:30,1,0.027,ALERT,214.2,359.84,60.03,1405161004,"033051125000132","019011112586793",37.60,21,0.000,359.27,360.31,1.0,0.0,0.000,17263.6,17264.2,37,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405161299,31933.00
07/12/2014 06:30,1,0.018,ALERT,213.8,420.75,60.03,1405161004,"033051125000135","019011112586793",37.57,21,0.000,420.21,422.10,0.6,0.0,0.000,15156.299999952,15156.799999952,43,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405161312,31934.00
07/12/2014 06:30,1,0.061,ALERT,215.0,301.42,60.03,1405161004,"040051121000068","019011112586793",25.29,19,0.000,300.67,307.04,1.5,0.0,0.000,16299.7,16299.8,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405161332,31935.00
07/12/2014 06:30,1,0.052,ALERT,213.7,301.32,60.00,1405161004,"040051121000185","019011112586793",26.85,19,0.000,301.00,307.26,1.4,0.0,0.000,20536.899999988,20537.100000036,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405161342,31936.00
07/12/2014 06:30,1,0.138,ALERT,213.8,301.03,60.00,1405161004,"040051121000095","019011112586793",25.07,19,0.000,300.19,306.35,3.4,0.0,0.000,16066.400000036,16066.5,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405161352,31937.00
07/12/2014 06:30,1,0.086,ALERT,213.7,305.14,60.03,1405161004,"040051121000116","019011112586793",28.03,19,0.000,301.56,307.74,2.4,0.0,0.000,17679.600000011,17679.700000011,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405161363,31938.00
07/12/2014 06:45,1,0.353,ACTIVE,214.8,364.94,60.00,1405161904,"040051121000097","019011112586793",24.79,22,0.138,299.76,441.70,8.7,10.9,0.002,17946,17946.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161906,31939.00
07/12/2014 06:45,1,0.428,ACTIVE,214.2,350.86,60.00,1405161904,"040051121000095","019011112586793",21.78,21,0.135,299.91,437.95,9.2,11.3,0.002,16066.5,16066.800000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161907,31940.00
07/12/2014 06:45,1,0.237,ACTIVE,214.4,347.86,60.00,1405161904,"033051125000132","019011112586793",32.64,22,0.133,317.65,439.73,7.7,13.0,0.016,17264.2,17264.8,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161909,31941.00
07/12/2014 06:45,1,0.228,ACTIVE_NO_POWER,214.6,413.76,60.00,1405161904,"033051125000135","019011112586793",32.33,22,0.000,319.59,440.54,7.3,0.0,0.000,15156.799999952,15157.399999976,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161910,31942.00
07/12/2014 06:45,1,0.379,ACTIVE,214.0,368.50,60.00,1405161904,"040051121000116","019011112586793",23.34,21,0.101,301.36,439.18,8.6,10.6,0.000,17679.700000011,17680.000000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161911,31943.00
07/12/2014 06:45,1,0.364,ACTIVE_NO_POWER,214.7,378.26,60.00,1405161904,"040051121000068","019011112586793",21.48,21,0.000,300.33,440.42,7.7,0.0,0.000,16299.8,16300.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161913,31944.00
07/12/2014 06:45,1,0.259,ACTIVE,214.4,341.42,60.00,1405161904,"033051125000118","019011112586793",37.86,22,0.144,314.43,444.56,9.7,12.0,0.084,21022.300000012,21023.400000036,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161914,31945.00
07/12/2014 06:45,1,0.269,ACTIVE,214.4,398.40,60.00,1405161904,"033051125000150","019011112586793",37.42,22,0.074,317.39,444.55,10.0,7.8,0.000,19958.4,19959.5,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161916,31946.00
07/12/2014 06:45,1,0.343,ACTIVE_NO_POWER,214.4,415.76,60.00,1405161904,"040051121000185","019011112586793",21.86,21,0.000,300.64,440.48,7.4,0.0,0.000,20537.100000036,20537.399999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161917,31947.00
07/12/2014 06:45,1,0.331,ACTIVE,214.3,370.29,60.00,1405161904,"040051121000195","019011112586793",21.82,22,0.000,300.04,441.11,7.1,13.8,0.000,17766.700000001,17767.000000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161918,31948.00
07/12/2014 06:45,2,0.393,ACTIVE,216.00,342.35,59.985,1405161904,"274151322000083","019011112586793",27.04,23.80,0,336.64,347.16,10.8,8.5,0.066,187762.3,187762.3,15529,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161919,31949.00
07/12/2014 06:45,2,0.402,ACTIVE,216.22,343.55,60.001,1405161904,"274151322000076","019011112586793",27.77,24.00,0,338.14,347.46,11.4,9.0,0.062,194111.7,194111.7,15505,0,0,0,L,1151911521,1,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161920,31950.00
07/12/2014 06:45,2,0.248,ACTIVE,216.00,393.15,59.985,1405161904,"274151322000094","019011112586793",36.86,24.00,0,338.14,407.57,9.3,7.0,0.053,129706.5,129706.5,15863,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161921,31951.00
07/12/2014 06:45,2,0.416,ACTIVE,215.32,341.15,59.985,1405161904,"274151322000052","019011112586793",27.37,24.30,0,335.74,347.46,11.5,9.2,0.066,188349.1,188349.1,15467,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161922,31952.00
07/12/2014 06:45,2,0.400,ACTIVE,215.77,343.25,59.990,1405161904,"274151322000085","019011112586793",26.90,23.80,0,337.84,347.16,10.9,8.6,0.057,187357.1,187357.1,15424,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161923,31953.00
07/12/2014 06:45,2,0.396,ACTIVE,215.77,342.65,59.985,1405161904,"274151322000087","019011112586793",26.56,25.00,0,336.94,347.46,10.7,8.4,0.057,179209.9,179209.9,15469,0,0,0,L,1151911521,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161924,31954.00
07/12/2014 06:45,2,0.375,ACTIVE,215.54,342.35,59.990,1405161904,"274151322000088","019011112586793",26.72,23.80,0,336.64,346.86,10.2,7.9,0.057,181775.2,181775.2,15445,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161925,31955.00
07/12/2014 06:45,2,0.387,ACTIVE,215.77,342.05,60.006,1405161904,"274151322000095","019011112586793",27.37,23.50,0,335.14,346.86,10.7,8.4,0.066,192251.6,192251.6,15494,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161927,31956.00
07/12/2014 06:45,2,0.219,ACTIVE,216.45,420.80,59.985,1405161904,"274151322000068","019011112586793",39.98,25.30,0,338.14,429.82,8.9,6.6,0.035,127743.9,127743.9,15911,0,0,0,L,1151911521,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161928,31957.00
07/12/2014 06:45,2,0.393,ACTIVE,215.54,343.25,59.990,1405161904,"274151322000054","019011112586793",27.29,24.30,0,336.64,346.86,10.8,8.5,0.066,185609.9,185609.9,15574,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405161929,31958.00
07/12/2014 07:00,1,0.307,ACTIVE_NO_POWER,215.1,431.09,60.03,1405162804,"040051121000097","019011112586793",25.06,23,0.000,315.60,442.50,7.5,0.0,0.000,17946.5,17947.8,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162807,31959.00
07/12/2014 07:00,1,0.140,ACTIVE_NO_POWER,214.6,350.00,60.00,1405162804,"040051121000095","019011112586793",26.12,22,0.000,313.43,437.77,3.6,0.0,0.000,16066.800000012,16067.900000036,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162808,31960.00
07/12/2014 07:00,1,0.236,ACTIVE_NO_POWER,214.4,425.43,60.00,1405162804,"033051125000132","019011112586793",32.51,23,0.000,318.50,439.89,7.6,0.0,0.000,17264.8,17266.1,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162810,31961.00
07/12/2014 07:00,1,0.227,ACTIVE_NO_POWER,214.7,418.16,60.00,1405162804,"033051125000135","019011112586793",31.78,23,0.000,316.20,440.62,7.1,0.0,0.000,15157.399999976,15158.699999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162812,31962.00
07/12/2014 07:00,1,0.380,ACTIVE_NO_POWER,214.1,326.26,60.03,1405162804,"040051121000116","019011112586793",23.45,22,0.122,313.27,439.51,8.8,0.0,0.219,17680.000000011,17681.200000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162813,31963.00
07/12/2014 07:00,1,0.131,ACTIVE_NO_POWER,214.6,414.36,60.03,1405162804,"040051121000068","019011112586793",25.82,22,0.000,320.24,440.08,3.3,0.0,0.000,16300.1,16301.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162814,31964.00
07/12/2014 07:00,1,0.264,ACTIVE_NO_POWER,214.8,407.76,60.00,1405162804,"033051125000118","019011112586793",37.55,23,0.000,315.66,444.17,9.8,0.0,0.000,21023.400000036,21025.199999988,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162815,31965.00
07/12/2014 07:00,1,0.266,ACTIVE_NO_POWER,214.7,431.78,60.03,1405162804,"033051125000150","019011112586793",38.09,22,0.000,311.97,444.24,10.1,0.0,0.000,19959.5,19961.3,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162817,31966.00
07/12/2014 07:00,1,0.349,ACTIVE,214.7,358.66,60.00,1405162804,"040051121000185","019011112586793",22.07,22,0.134,317.16,440.71,7.6,10.2,0.001,20537.399999988,20538.500000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162818,31967.00
07/12/2014 07:00,1,0.319,ACTIVE_NO_POWER,214.6,402.86,60.00,1405162804,"040051121000195","019011112586793",22.30,23,0.000,322.29,440.63,7.0,0.0,0.000,17767.000000001,17768.200000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162819,31968.00
07/12/2014 07:00,2,0.381,ACTIVE,216.22,341.45,60.001,1405162804,"274151322000083","019011112586793",27.19,24.50,0,336.34,347.76,10.5,8.2,0.053,187764.5,187764.5,15530,0,0,0,L,1151911521,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162820,31969.00
07/12/2014 07:00,2,0.398,ACTIVE,216.00,341.75,59.996,1405162804,"274151322000076","019011112586793",27.53,24.80,0,337.84,347.76,11.1,8.8,0.071,194114.0,194114.0,15506,0,0,0,L,1151911521,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162821,31970.00
07/12/2014 07:00,2,0.244,ACTIVE,215.77,390.14,59.996,1405162804,"274151322000094","019011112586793",36.74,25.00,0,338.14,410.28,9.1,6.8,0.044,129708.3,129708.3,15864,0,0,0,L,1151911521,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162822,31971.00
07/12/2014 07:00,2,0.406,ACTIVE,215.54,339.65,59.980,1405162804,"274151322000052","019011112586793",27.21,25.00,0,336.04,347.76,11.2,8.9,0.053,188351.4,188351.4,15468,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162823,31972.00
07/12/2014 07:00,2,0.379,ACTIVE,216.00,341.15,60.001,1405162804,"274151322000085","019011112586793",27.27,24.50,0,337.54,347.76,10.4,8.1,0.053,187359.3,187359.3,15425,0,0,0,L,1151911521,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162824,31973.00
07/12/2014 07:00,2,0.381,ACTIVE,216.22,342.05,60.001,1405162804,"274151322000087","019011112586793",26.96,25.80,0,336.34,347.76,10.4,8.1,0.044,179212.0,179212.0,15470,0,0,0,L,1151911521,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162825,31974.00
07/12/2014 07:00,2,0.357,ACTIVE,215.09,341.45,59.996,1405162804,"274151322000088","019011112586793",27.14,24.50,0,336.34,347.46,9.8,7.6,0.053,181777.3,181777.3,15446,0,0,0,L,1151911521,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162826,31975.00
07/12/2014 07:00,2,0.379,ACTIVE,215.77,342.05,59.975,1405162804,"274151322000095","019011112586793",27.45,24.30,0,336.94,347.46,10.5,8.2,0.062,192253.8,192253.8,15495,0,0,0,L,1151911521,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162827,31976.00
07/12/2014 07:00,2,0.254,ACTIVE,216.67,400.96,59.996,1405162804,"274151322000068","019011112586793",37.63,26.30,0,340.25,424.41,9.8,7.5,0.044,127745.9,127745.9,15912,0,0,0,L,1151911521,1,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162828,31977.00
07/12/2014 07:00,2,0.381,ACTIVE,216.00,339.95,60.001,1405162804,"274151322000054","019011112586793",27.14,24.80,0,336.34,347.76,10.5,8.2,0.053,185612.1,185612.1,15575,0,0,0,L,1151911521,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405162829,31978.00
07/12/2014 07:15,1,0.476,ACTIVE,215.0,378.64,60.03,1405163704,"040051121000097","019011112586793",24.60,24,0.131,316.68,442.46,11.6,11.9,0.003,17947.8,17949.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163706,31979.00
07/12/2014 07:15,1,0.555,ACTIVE_NO_POWER,214.5,425.03,60.03,1405163704,"040051121000095","019011112586793",21.47,23,0.000,312.28,437.59,11.8,0.0,0.002,16067.900000036,16069.199999988,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163708,31980.00
07/12/2014 07:15,1,0.307,ACTIVE,214.8,380.13,60.03,1405163704,"033051125000132","019011112586793",33.64,23,0.147,317.13,439.61,10.2,12.5,0.001,17266.1,17267.5,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163709,31981.00
07/12/2014 07:15,1,0.301,ACTIVE,214.5,383.17,60.03,1405163704,"033051125000135","019011112586793",32.99,23,0.146,316.82,440.49,9.9,14.5,0.001,15158.699999988,15160,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163710,31982.00
07/12/2014 07:15,1,0.512,ACTIVE_NO_POWER,214.6,417.14,60.03,1405163704,"040051121000116","019011112586793",24.44,23,0.000,311.93,439.47,12.4,0.0,0.000,17681.200000011,17682.800000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163712,31983.00
07/12/2014 07:15,1,0.496,ACTIVE,214.9,361.16,60.00,1405163704,"040051121000068","019011112586793",21.46,23,0.127,317.56,439.05,10.6,13.7,0.009,16301.3,16301.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163713,31984.00
07/12/2014 07:15,1,0.359,ACTIVE,214.2,386.43,60.03,1405163704,"033051125000118","019011112586793",37.93,23,0.158,317.64,441.26,13.5,13.5,0.006,21025.199999988,21027.400000036,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163714,31985.00
07/12/2014 07:15,1,0.361,ACTIVE,214.5,347.46,60.03,1405163704,"033051125000150","019011112586793",38.24,23,0.134,316.35,442.95,13.7,12.0,0.069,19961.3,19963.4,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163715,31986.00
07/12/2014 07:15,1,0.472,ACTIVE,214.8,364.80,60.03,1405163704,"040051121000185","019011112586793",23.08,23,0.138,317.11,440.54,10.8,14.0,0.006,20538.500000012,20539.899999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163717,31987.00
07/12/2014 07:15,1,0.464,ACTIVE_NO_POWER,214.7,341.24,60.03,1405163704,"040051121000195","019011112586793",22.76,23,0.000,318.36,441.03,10.5,0.0,0.211,17768.200000001,17769.500000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163718,31988.00
07/12/2014 07:15,2,0.500,ACTIVE,215.09,342.35,60.033,1405163704,"274151322000083","019011112586793",27.61,25.00,0,336.04,348.36,14.0,11.6,0.093,187766.9,187766.9,15531,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163719,31989.00
07/12/2014 07:15,2,0.523,ACTIVE,216.00,342.65,60.012,1405163704,"274151322000076","019011112586793",28.07,25.30,0,337.24,348.36,14.9,12.5,0.093,194116.7,194116.7,15507,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163720,31990.00
07/12/2014 07:15,2,0.320,ACTIVE,215.54,396.45,60.017,1405163704,"274151322000094","019011112586793",37.19,26.00,0,337.24,418.09,12.3,9.9,0.075,129710.4,129710.4,15865,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163721,31991.00
07/12/2014 07:15,2,0.535,ACTIVE,215.54,342.65,60.038,1405163704,"274151322000052","019011112586793",27.49,25.50,0,335.74,348.36,14.9,12.5,0.093,188354.1,188354.1,15469,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163722,31992.00
07/12/2014 07:15,2,0.506,ACTIVE,215.54,343.85,59.985,1405163704,"274151322000085","019011112586793",27.17,25.00,0,336.64,348.06,13.9,11.5,0.080,187361.7,187361.7,15426,0,0,0,L,1151911521,1,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163723,31993.00
07/12/2014 07:15,2,0.506,ACTIVE,215.54,342.95,60.012,1405163704,"274151322000087","019011112586793",27.31,26.80,0,336.04,348.66,14.0,11.6,0.084,179214.5,179214.5,15471,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163724,31994.00
07/12/2014 07:15,2,0.473,ACTIVE,214.87,342.35,60.017,1405163704,"274151322000088","019011112586793",27.59,25.30,0,335.74,347.76,13.2,10.9,0.075,181779.5,181779.5,15447,0,0,0,L,1151911521,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163725,31995.00
07/12/2014 07:15,2,0.520,ACTIVE,215.54,343.25,60.012,1405163704,"274151322000095","019011112586793",27.37,24.80,0,336.34,347.76,14.4,12.0,0.084,192256.3,192256.3,15496,0,0,0,L,1151911521,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163726,31996.00
07/12/2014 07:15,2,0.344,ACTIVE,216.00,397.66,60.012,1405163704,"274151322000068","019011112586793",37.41,27.30,0,339.04,420.20,13.3,10.9,0.071,127748.1,127748.1,15913,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163727,31997.00
07/12/2014 07:15,2,0.498,ACTIVE,215.09,342.65,60.006,1405163704,"274151322000054","019011112586793",27.67,25.50,0,335.74,348.06,14.0,11.6,0.084,185614.5,185614.5,15576,0,0,0,L,1151911521,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405163728,31998.00
07/12/2014 07:30,1,0.591,ACTIVE,214.2,413.73,60.00,1405164605,"040051121000097","019011112586793",25.21,24,0.096,316.40,440.80,14.8,7.6,0.053,17949.2,17952,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164607,31999.00
07/12/2014 07:30,1,0.676,ACTIVE,213.5,332.56,60.00,1405164605,"040051121000095","019011112586793",21.94,23,0.144,312.85,437.23,14.7,11.1,0.136,16069.199999988,16071.600000024,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164609,32000.00
07/12/2014 07:30,1,0.392,ACTIVE,213.7,394.98,60.00,1405164605,"033051125000132","019011112586793",33.34,23,0.133,318.53,439.93,13.0,14.3,0.001,17267.5,17269.8,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164610,32001.00
07/12/2014 07:30,1,0.380,ACTIVE_NO_POWER,213.8,385.42,60.00,1405164605,"033051125000135","019011112586793",33.36,24,0.000,316.58,441.04,12.6,0.0,0.132,15160,15162.399999976,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164612,32002.00
07/12/2014 07:30,1,0.624,ACTIVE,213.4,350.44,60.00,1405164605,"040051121000116","019011112586793",24.98,23,0.133,311.62,438.91,15.5,13.9,0.048,17682.800000011,17685.400000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164613,32003.00
07/12/2014 07:30,1,0.605,ACTIVE,213.6,349.18,60.00,1405164605,"040051121000068","019011112586793",22.47,23,0.138,316.20,439.68,13.5,14.9,0.060,16301.8,16304.1,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164614,32004.00
07/12/2014 07:30,1,0.453,ACTIVE,213.4,423.13,60.00,1405164605,"033051125000118","019011112586793",37.69,24,0.132,317.83,441.92,17.0,10.5,0.001,21027.400000036,21030.600000024,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164616,32005.00
07/12/2014 07:30,1,0.449,ACTIVE,213.9,346.71,60.00,1405164605,"033051125000150","019011112586793",38.37,23,0.143,317.34,442.20,17.1,14.2,0.099,19963.4,19966.8,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164617,32006.00
07/12/2014 07:30,1,0.579,ACTIVE_NO_POWER,213.8,429.10,60.00,1405164605,"040051121000185","019011112586793",23.75,23,0.000,317.01,439.99,13.6,0.0,0.017,20539.899999988,20542.300000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164618,32007.00
07/12/2014 07:30,1,0.567,ACTIVE_NO_POWER,213.4,394.66,60.00,1405164605,"040051121000195","019011112586793",23.68,23,0.065,318.35,440.83,13.3,0.0,0.117,17769.500000001,17771.900000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164619,32008.00
07/12/2014 07:30,2,0.631,ACTIVE,214.41,342.65,60.001,1405164605,"274151322000083","019011112586793",27.49,25.80,0,333.63,350.77,17.6,15.1,0.115,187770.6,187770.6,15532,0,0,0,L,1151911521,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164620,32009.00
07/12/2014 07:30,2,0.668,ACTIVE,214.87,344.76,59.985,1405164605,"274151322000076","019011112586793",28.45,26.00,0,334.84,351.67,19.2,16.7,0.133,194120.7,194120.7,15508,0,0,0,L,1151911521,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164621,32010.00
07/12/2014 07:30,2,0.412,ACTIVE,214.64,403.37,60.001,1405164605,"274151322000094","019011112586793",37.93,26.80,0,336.94,415.09,15.9,13.4,0.093,129713.6,129713.6,15866,0,0,0,L,1151911521,1,122.01,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164622,32011.00
07/12/2014 07:30,2,0.664,ACTIVE,214.41,340.55,60.012,1405164605,"274151322000052","019011112586793",27.57,26.30,0,333.03,351.07,18.5,16.0,0.106,188358.0,188358.0,15470,0,0,0,L,1151911521,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164623,32012.00
07/12/2014 07:30,2,0.637,ACTIVE,214.64,342.05,60.006,1405164605,"274151322000085","019011112586793",27.75,25.50,0,333.93,351.07,17.9,15.4,0.097,187365.4,187365.4,15427,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164624,32013.00
07/12/2014 07:30,2,0.645,ACTIVE,214.19,344.15,60.001,1405164605,"274151322000087","019011112586793",27.41,27.50,0,333.03,351.37,17.9,15.4,0.110,179218.2,179218.2,15472,0,0,0,L,1151911521,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164625,32014.00
07/12/2014 07:30,2,0.611,ACTIVE,214.19,339.34,60.001,1405164605,"274151322000088","019011112586793",27.53,25.50,0,333.03,350.47,17.1,14.5,0.097,181783.1,181783.1,15448,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164626,32015.00
07/12/2014 07:30,2,0.662,ACTIVE,214.19,344.76,59.975,1405164605,"274151322000095","019011112586793",27.77,25.30,0,333.33,351.37,18.7,16.1,0.124,192260.2,192260.2,15497,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164627,32016.00
07/12/2014 07:30,2,0.418,ACTIVE,215.09,410.28,60.006,1405164605,"274151322000068","019011112586793",38.59,28.00,0,337.54,419.90,16.5,14.0,0.093,127751.5,127751.5,15914,0,0,0,L,1151911521,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164628,32017.00
07/12/2014 07:30,2,0.635,ACTIVE,214.41,341.15,60.001,1405164605,"274151322000054","019011112586793",27.79,26.00,0,332.73,351.07,17.9,15.3,0.102,185618.2,185618.2,15577,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405164629,32018.00
07/12/2014 07:45,1,0.758,ACTIVE,214.7,424.22,60.00,1405165504,"040051121000097","019011112586793",25.45,24,0.146,314.98,441.81,19.2,15.3,0.038,17952,17955.8,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165507,32019.00
07/12/2014 07:45,1,0.843,ACTIVE,214.1,395.16,60.03,1405165504,"040051121000095","019011112586793",22.12,24,0.160,312.94,437.69,18.5,15.2,0.006,16071.600000024,16074.699999988,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165508,32020.00
