ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2014 07:45,1,0.502,ACTIVE,214.6,337.94,60.03,1405165504,"033051125000132","019011112586793",33.32,24,0.088,317.38,440.12,16.6,7.0,0.248,17269.8,17272.9,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165509,32021.00
07/12/2014 07:45,1,0.491,ACTIVE,214.7,328.02,60.03,1405165504,"033051125000135","019011112586793",33.58,24,0.164,315.12,441.56,16.4,8.6,0.278,15162.399999976,15165.699999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165511,32022.00
07/12/2014 07:45,1,0.790,ACTIVE,214.3,378.79,60.03,1405165504,"040051121000116","019011112586793",25.22,23,0.147,311.81,439.76,19.8,12.0,0.135,17685.400000011,17689.000000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165512,32023.00
07/12/2014 07:45,1,0.782,ACTIVE,215.2,377.92,60.03,1405165504,"040051121000068","019011112586793",22.49,24,0.127,315.95,440.82,17.5,13.2,0.017,16304.1,16307.4,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165513,32024.00
07/12/2014 07:45,1,0.574,ACTIVE,214.5,328.73,60.03,1405165504,"033051125000118","019011112586793",38.35,24,0.143,316.67,441.96,21.9,27.3,0.240,21030.600000024,21035.199999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165514,32025.00
07/12/2014 07:45,1,0.574,ACTIVE,214.9,375.00,60.03,1405165504,"033051125000150","019011112586793",38.65,24,0.130,316.24,442.17,22.0,19.7,0.120,19966.8,19971.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165516,32026.00
07/12/2014 07:45,1,0.740,ACTIVE,214.6,394.74,60.03,1405165504,"040051121000185","019011112586793",24.28,24,0.135,315.49,440.28,17.8,11.2,0.007,20542.300000024,20545.600000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165517,32027.00
07/12/2014 07:45,1,0.736,ACTIVE,214.6,405.08,60.03,1405165504,"040051121000195","019011112586793",24.15,24,0.142,317.79,441.59,17.6,14.1,0.005,17771.900000001,17775.400000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165518,32028.00
07/12/2014 07:45,2,0.805,ACTIVE,215.32,343.55,59.990,1405165504,"274151322000083","019011112586793",27.85,26.30,0,333.93,355.28,22.7,20.0,0.150,187775.5,187775.5,15533,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165519,32029.00
07/12/2014 07:45,2,0.854,ACTIVE,215.77,344.15,59.990,1405165504,"274151322000076","019011112586793",28.67,26.50,0,334.24,357.08,24.8,22.0,0.172,194126.2,194126.2,15509,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165520,32030.00
07/12/2014 07:45,2,0.543,ACTIVE,215.32,394.35,60.012,1405165504,"274151322000094","019011112586793",36.98,27.30,0,334.84,423.20,20.4,17.8,0.133,129718.0,129718.0,15867,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165521,32031.00
07/12/2014 07:45,2,0.840,ACTIVE,214.87,344.76,60.022,1405165504,"274151322000052","019011112586793",27.77,26.80,0,332.73,356.18,23.6,20.9,0.146,188363.2,188363.2,15471,0,0,0,L,1151911521,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165522,32032.00
07/12/2014 07:45,2,0.812,ACTIVE,215.77,342.65,60.017,1405165504,"274151322000085","019011112586793",27.93,26.00,0,333.93,355.88,23.0,20.3,0.141,187370.4,187370.4,15428,0,0,0,L,1151911521,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165523,32033.00
07/12/2014 07:45,2,0.811,ACTIVE,215.09,343.25,60.012,1405165504,"274151322000087","019011112586793",27.79,28.50,0,333.33,355.58,22.8,20.1,0.146,179223.2,179223.2,15473,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165524,32034.00
07/12/2014 07:45,2,0.785,ACTIVE,215.32,341.75,60.017,1405165504,"274151322000088","019011112586793",27.81,26.00,0,333.33,355.58,22.1,19.4,0.137,181787.9,181787.9,15449,0,0,0,L,1151911521,1,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165525,32035.00
07/12/2014 07:45,2,0.859,ACTIVE,215.09,343.25,60.017,1405165504,"274151322000095","019011112586793",27.71,25.80,0,333.03,356.48,24.1,21.4,0.150,192265.4,192265.4,15498,0,0,0,L,1151911521,1,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165526,32036.00
07/12/2014 07:45,2,0.547,ACTIVE,216.22,404.87,60.017,1405165504,"274151322000068","019011112586793",38.07,28.50,0,335.74,423.20,21.1,18.4,0.128,127756.1,127756.1,15915,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165527,32037.00
07/12/2014 07:45,2,0.820,ACTIVE,215.54,342.35,60.017,1405165504,"274151322000054","019011112586793",27.71,26.50,0,333.33,355.88,23.0,20.3,0.133,185623.2,185623.2,15578,0,0,0,L,1151911521,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405165528,32038.00
07/12/2014 08:00,1,0.958,ACTIVE,213.9,363.85,60.03,1405166404,"040051121000097","019011112586793",25.72,25,0.184,317.29,443.65,24.5,29.9,0.083,17955.8,17960.6,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166406,32039.00
07/12/2014 08:00,1,1.030,ACTIVE,214.0,376.00,60.03,1405166404,"040051121000095","019011112586793",22.64,24,0.125,313.48,440.26,23.2,30.3,0.031,16074.699999988,16078.800000012,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166407,32040.00
07/12/2014 08:00,1,0.623,ACTIVE,214.5,393.89,60.03,1405166404,"033051125000132","019011112586793",34.07,25,0.164,316.42,440.57,21.1,15.7,0.022,17272.9,17276.8,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166409,32041.00
07/12/2014 08:00,1,0.619,ACTIVE,214.7,327.90,60.07,1405166404,"033051125000135","019011112586793",33.89,25,0.189,316.36,444.11,20.8,16.1,0.236,15165.699999988,15169.699999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166410,32042.00
07/12/2014 08:00,1,0.979,ACTIVE,214.0,375.61,60.03,1405166404,"040051121000116","019011112586793",25.52,24,0.146,313.17,441.87,24.8,29.3,0.048,17689.000000011,17693.600000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166411,32043.00
07/12/2014 08:00,1,0.970,ACTIVE,214.5,403.34,60.07,1405166404,"040051121000068","019011112586793",23.04,24,0.130,316.83,442.90,22.2,13.5,0.011,16307.4,16311.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166412,32044.00
07/12/2014 08:00,1,0.717,ACTIVE,213.7,407.36,60.03,1405166404,"033051125000118","019011112586793",38.85,25,0.234,319.67,443.70,27.7,24.5,0.035,21035.199999988,21040.8,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166414,32045.00
07/12/2014 08:00,1,0.722,ACTIVE,213.7,327.53,60.07,1405166404,"033051125000150","019011112586793",38.54,24,0.189,317.62,444.64,27.7,35.0,0.306,19971.5,19977.2,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166415,32046.00
07/12/2014 08:00,1,0.904,ACTIVE,214.3,411.88,60.07,1405166404,"040051121000185","019011112586793",24.48,25,0.128,316.68,442.61,22.0,12.9,0.096,20545.600000036,20549.7,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166416,32047.00
07/12/2014 08:00,1,0.912,ACTIVE,214.3,353.53,60.03,1405166404,"040051121000195","019011112586793",24.29,25,0.193,318.17,443.45,22.0,26.0,0.098,17775.400000001,17779.700000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166418,32048.00
07/12/2014 08:00,2,1.020,ACTIVE,214.87,345.96,60.033,1405166404,"274151322000083","019011112586793",27.83,26.80,0,333.33,360.38,28.7,25.8,0.199,187781.5,187781.5,15534,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166419,32049.00
07/12/2014 08:00,2,1.088,ACTIVE,215.54,348.36,60.033,1405166404,"274151322000076","019011112586793",28.82,27.00,0,334.84,363.09,31.7,28.7,0.208,194132.9,194132.9,15510,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166419,32050.00
07/12/2014 08:00,2,0.682,ACTIVE,214.87,409.68,60.033,1405166404,"274151322000094","019011112586793",38.01,27.50,0,337.24,431.62,26.4,23.6,0.181,129723.4,129723.4,15868,0,0,0,L,1151911521,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166420,32051.00
07/12/2014 08:00,2,1.064,ACTIVE,214.64,346.26,60.033,1405166404,"274151322000052","019011112586793",27.77,27.30,0,332.43,361.29,29.9,27.0,0.199,188369.5,188369.5,15472,0,0,0,L,1151911521,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166421,32052.00
07/12/2014 08:00,2,1.021,ACTIVE,214.87,348.06,60.038,1405166404,"274151322000085","019011112586793",28.27,26.50,0,334.24,361.59,29.3,26.3,0.186,187376.6,187376.6,15429,0,0,0,L,1151911521,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166422,32053.00
07/12/2014 08:00,2,1.020,ACTIVE,215.09,348.36,60.033,1405166404,"274151322000087","019011112586793",27.69,29.30,0,333.63,360.99,28.7,25.7,0.190,179229.2,179229.2,15474,0,0,0,L,1151911521,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166423,32054.00
07/12/2014 08:00,2,1.008,ACTIVE,214.41,342.95,60.033,1405166404,"274151322000088","019011112586793",27.83,26.80,0,333.63,361.29,28.4,25.5,0.186,181793.9,181793.9,15450,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166424,32055.00
07/12/2014 08:00,2,1.059,ACTIVE,214.87,348.36,60.033,1405166404,"274151322000095","019011112586793",28.75,26.30,0,333.63,362.19,30.8,27.8,0.203,192271.9,192271.9,15499,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166425,32056.00
07/12/2014 08:00,2,0.689,ACTIVE,215.32,412.08,60.033,1405166404,"274151322000068","019011112586793",38.35,29.00,0,337.54,435.23,26.4,23.6,0.164,127761.7,127761.7,15916,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166426,32057.00
07/12/2014 08:00,2,1.027,ACTIVE,214.64,344.45,60.033,1405166404,"274151322000054","019011112586793",28.05,27.00,0,333.03,361.29,29.2,26.2,0.194,185629.4,185629.4,15579,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405166427,32058.00
07/12/2014 08:15,1,1.021,ACTIVE,214.4,330.34,60.00,1405167304,"040051121000097","019011112586793",25.66,25,0.187,314.85,443.42,26.0,30.0,0.281,17960.6,17965.8,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167306,32059.00
07/12/2014 08:15,1,1.105,ACTIVE,214.3,336.09,60.00,1405167304,"040051121000095","019011112586793",22.59,24,0.188,312.33,439.93,24.8,20.6,0.179,16078.800000012,16083.400000036,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167307,32060.00
07/12/2014 08:15,1,0.685,ACTIVE,214.2,370.51,60.00,1405167304,"033051125000132","019011112586793",33.26,25,0.139,316.19,440.81,22.6,10.3,0.170,17276.8,17280.9,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167309,32061.00
07/12/2014 08:15,1,0.658,ACTIVE,214.5,355.98,60.00,1405167304,"033051125000135","019011112586793",34.22,25,0.193,316.01,443.91,22.4,26.7,0.091,15169.699999988,15174.199999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167310,32062.00
07/12/2014 08:15,1,1.050,ACTIVE,213.8,357.36,59.96,1405167304,"040051121000116","019011112586793",25.59,24,0.195,311.18,441.82,26.7,29.5,0.116,17693.600000011,17698.800000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167311,32063.00
07/12/2014 08:15,1,1.060,ACTIVE,214.3,343.70,60.00,1405167304,"040051121000068","019011112586793",22.99,25,0.201,315.86,442.87,24.2,25.2,0.165,16311.5,16316.1,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167313,32064.00
07/12/2014 08:15,1,0.785,ACTIVE,214.3,365.15,60.00,1405167304,"033051125000118","019011112586793",38.59,25,0.219,319.40,443.99,30.1,30.9,0.173,21040.8,21047.1,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167314,32065.00
07/12/2014 08:15,1,0.794,ACTIVE,213.7,352.06,60.00,1405167304,"033051125000150","019011112586793",38.32,25,0.186,316.43,444.55,30.2,30.0,0.285,19977.2,19983.3,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167316,32066.00
07/12/2014 08:15,1,0.976,ACTIVE,214.2,324.53,60.00,1405167304,"040051121000185","019011112586793",24.94,25,0.152,317.42,442.66,24.2,11.0,0.258,20549.7,20554.300000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167317,32067.00
07/12/2014 08:15,1,1.014,ACTIVE,214.1,399.73,60.00,1405167304,"040051121000195","019011112586793",24.54,25,0.155,316.77,443.42,24.7,11.6,0.091,17779.700000001,17784.600000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167319,32068.00
07/12/2014 08:15,2,1.064,ACTIVE,215.09,344.76,60.012,1405167304,"274151322000083","019011112586793",28.19,27.30,0,334.84,360.08,30.4,27.5,0.194,187788.1,187788.1,15535,0,0,0,L,1151911521,1,122.23,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167320,32069.00
07/12/2014 08:15,2,1.158,ACTIVE,215.32,345.36,59.985,1405167304,"274151322000076","019011112586793",28.77,27.50,0,335.74,363.39,33.8,30.7,0.221,194140.2,194140.2,15511,0,0,0,L,1151911521,1,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167320,32070.00
07/12/2014 08:15,2,0.723,ACTIVE,215.09,407.57,59.990,1405167304,"274151322000094","019011112586793",38.07,28.00,0,335.14,437.93,27.9,25.0,0.186,129729.4,129729.4,15869,0,0,0,L,1151911521,1,122.23,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167321,32071.00
07/12/2014 08:15,2,1.111,ACTIVE,214.64,342.95,59.980,1405167304,"274151322000052","019011112586793",28.17,28.00,0,334.24,360.99,31.8,28.8,0.212,188376.4,188376.4,15473,0,0,0,L,1151911521,1,122.01,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167322,32072.00
07/12/2014 08:15,2,1.070,ACTIVE,215.54,342.35,59.990,1405167304,"274151322000085","019011112586793",28.63,27.00,0,335.14,361.59,31.1,28.1,0.194,187383.3,187383.3,15430,0,0,0,L,1151911521,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167323,32073.00
07/12/2014 08:15,2,1.076,ACTIVE,215.32,342.35,59.990,1405167304,"274151322000087","019011112586793",27.79,30.30,0,334.84,360.08,30.3,27.3,0.181,179235.8,179235.8,15475,0,0,0,L,1151911521,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167324,32074.00
07/12/2014 08:15,2,1.074,ACTIVE,215.09,340.55,59.985,1405167304,"274151322000088","019011112586793",27.81,27.00,0,333.93,360.99,30.2,27.3,0.177,181800.4,181800.4,15451,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167325,32075.00
07/12/2014 08:15,2,1.133,ACTIVE,214.87,344.76,59.996,1405167304,"274151322000095","019011112586793",28.57,26.80,0,334.84,361.59,32.8,29.7,0.208,192279.0,192279.0,15500,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167326,32076.00
07/12/2014 08:15,2,0.742,ACTIVE,215.77,406.07,59.990,1405167304,"274151322000068","019011112586793",38.15,29.50,0,334.54,431.02,28.7,25.8,0.181,127767.8,127767.8,15917,0,0,0,L,1151911521,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167327,32077.00
07/12/2014 08:15,2,1.088,ACTIVE,215.09,343.25,59.990,1405167304,"274151322000054","019011112586793",28.21,27.50,0,334.24,361.29,31.1,28.1,0.199,185636.1,185636.1,15580,0,0,0,L,1151911521,1,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405167328,32078.00
07/12/2014 08:30,1,1.156,ACTIVE,214.4,347.66,60.03,1405168203,"040051121000097","019011112586793",25.67,26,0.211,313.61,442.52,29.5,35.7,0.265,17965.8,17971.1,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168206,32079.00
07/12/2014 08:30,1,1.204,ACTIVE,213.9,410.37,60.07,1405168203,"040051121000095","019011112586793",23.03,24,0.161,312.22,438.37,27.6,15.5,0.017,16083.400000036,16088,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168207,32080.00
07/12/2014 08:30,1,0.789,ACTIVE,214.3,356.72,60.03,1405168203,"033051125000132","019011112586793",31.67,25,0.207,315.29,440.60,24.8,29.8,0.112,17280.9,17285.3,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168209,32081.00
07/12/2014 08:30,1,0.743,ACTIVE,214.7,334.52,60.03,1405168203,"033051125000135","019011112586793",34.32,25,0.218,315.66,442.56,25.4,30.7,0.274,15174.199999988,15178.799999952,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168210,32082.00
07/12/2014 08:30,1,1.190,ACTIVE,213.9,330.30,60.03,1405168203,"040051121000116","019011112586793",25.60,24,0.254,311.25,439.66,30.3,32.5,0.324,17698.800000011,17703.900000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168211,32083.00
07/12/2014 08:30,1,1.166,ACTIVE,214.3,372.56,60.07,1405168203,"040051121000068","019011112586793",23.34,25,0.203,314.25,440.84,27.0,30.4,0.086,16316.1,16320.8,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168212,32084.00
07/12/2014 08:30,1,0.877,ACTIVE,214.3,346.31,60.03,1405168203,"033051125000118","019011112586793",39.04,25,0.209,317.26,443.70,34.0,34.8,0.207,21047.1,21053.4,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168214,32085.00
07/12/2014 08:30,1,0.894,ACTIVE,213.9,341.84,60.07,1405168203,"033051125000150","019011112586793",38.36,25,0.203,314.74,444.69,34.1,26.7,0.242,19983.3,19989.7,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168215,32086.00
07/12/2014 08:30,1,1.152,ACTIVE,214.2,340.92,60.03,1405168203,"040051121000185","019011112586793",24.92,25,0.252,318.22,441.35,28.5,34.1,0.278,20554.300000024,20559.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168216,32087.00
07/12/2014 08:30,1,1.160,ACTIVE,214.1,393.16,60.07,1405168203,"040051121000195","019011112586793",24.78,25,0.179,315.92,441.81,28.6,23.6,0.210,17784.600000001,17789.600000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168218,32088.00
07/12/2014 08:30,2,1.207,ACTIVE,215.77,343.85,60.028,1405168203,"274151322000083","019011112586793",28.27,27.50,0,335.14,358.58,34.6,31.5,0.239,187794.8,187794.8,15536,0,0,0,L,1151911521,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168219,32089.00
07/12/2014 08:30,2,1.283,ACTIVE,216.22,349.56,60.033,1405168203,"274151322000076","019011112586793",28.92,27.80,0,336.04,360.38,37.6,34.4,0.252,194147.6,194147.6,15512,0,0,0,L,1151911521,1,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168219,32090.00
07/12/2014 08:30,2,0.801,ACTIVE,215.54,414.79,60.028,1405168203,"274151322000094","019011112586793",38.59,28.30,0,333.93,434.02,31.2,28.2,0.203,129735.4,129735.4,15870,0,0,0,L,1151911521,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168220,32091.00
07/12/2014 08:30,2,1.230,ACTIVE,215.32,343.55,60.033,1405168203,"274151322000052","019011112586793",28.29,28.30,0,334.84,359.18,35.3,32.2,0.230,188383.3,188383.3,15474,0,0,0,L,1151911521,1,122.23,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168221,32092.00
07/12/2014 08:30,2,1.205,ACTIVE,215.54,351.37,60.028,1405168203,"274151322000085","019011112586793",28.53,27.00,0,335.44,359.48,34.8,31.7,0.234,187390.1,187390.1,15431,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168222,32093.00
07/12/2014 08:30,2,1.211,ACTIVE,215.77,344.15,60.033,1405168203,"274151322000087","019011112586793",27.75,31.00,0,335.44,358.88,34.1,31.0,0.221,179242.4,179242.4,15476,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168223,32094.00
07/12/2014 08:30,2,1.189,ACTIVE,215.32,351.37,60.033,1405168203,"274151322000088","019011112586793",28.07,27.30,0,335.14,358.88,33.9,30.8,0.225,181806.9,181806.9,15452,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168224,32095.00
07/12/2014 08:30,2,1.266,ACTIVE,215.54,344.15,60.022,1405168203,"274151322000095","019011112586793",28.86,27.00,0,334.84,359.78,36.9,33.7,0.247,192286.2,192286.2,15501,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168225,32096.00
07/12/2014 08:30,2,0.828,ACTIVE,216.45,411.48,60.033,1405168203,"274151322000068","019011112586793",38.35,29.80,0,333.93,429.52,32.3,29.3,0.212,127774.0,127774.0,15918,0,0,0,L,1151911521,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168226,32097.00
07/12/2014 08:30,2,1.205,ACTIVE,215.32,349.26,60.033,1405168203,"274151322000054","019011112586793",28.47,27.50,0,334.84,359.48,34.8,31.7,0.225,185642.9,185642.9,15581,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405168227,32098.00
07/12/2014 08:45,1,1.303,ACTIVE,214.1,363.74,60.00,1405169104,"040051121000097","019011112586793",26.20,26,0.216,314.08,443.60,34.0,26.5,0.213,17971.1,17977.1,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169107,32099.00
07/12/2014 08:45,1,1.332,ACTIVE,214.1,432.83,60.03,1405169104,"040051121000095","019011112586793",23.54,24,0.183,312.26,440.11,31.2,17.0,0.029,16088,16093.100000024,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169108,32100.00
07/12/2014 08:45,1,0.890,ACTIVE,215.0,353.57,60.00,1405169104,"033051125000132","019011112586793",31.02,26,0.236,315.17,440.42,27.4,23.3,0.163,17285.3,17290,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169110,32101.00
07/12/2014 08:45,1,0.822,ACTIVE,214.7,437.31,60.03,1405169104,"033051125000135","019011112586793",34.58,25,0.181,316.14,444.47,28.2,25.4,0.024,15178.799999952,15183.899999976,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169111,32102.00
07/12/2014 08:45,1,1.294,ACTIVE,214.4,361.53,60.00,1405169104,"040051121000116","019011112586793",25.89,25,0.205,313.65,441.96,33.3,24.7,0.187,17703.900000011,17710.000000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169112,32103.00
07/12/2014 08:45,1,1.262,ACTIVE,214.2,351.88,60.00,1405169104,"040051121000068","019011112586793",23.49,25,0.257,315.34,442.77,29.5,34.2,0.219,16320.8,16326.1,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169114,32104.00
07/12/2014 08:45,1,0.946,ACTIVE,214.0,327.10,60.03,1405169104,"033051125000118","019011112586793",38.88,26,0.215,316.19,444.09,36.6,37.3,0.273,21053.4,21060.4,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169115,32105.00
07/12/2014 08:45,1,0.935,ACTIVE,215.0,351.64,60.03,1405169104,"033051125000150","019011112586793",39.06,25,0.229,313.94,444.84,36.3,37.6,0.205,19989.7,19996.9,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169116,32106.00
07/12/2014 08:45,1,1.228,ACTIVE,214.4,339.29,60.03,1405169104,"040051121000185","019011112586793",24.54,25,0.189,317.12,443.28,29.9,23.8,0.296,20559.2,20564.7,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169117,32107.00
07/12/2014 08:45,1,1.200,ACTIVE,214.7,391.45,60.03,1405169104,"040051121000195","019011112586793",24.96,25,0.194,319.00,443.64,29.8,38.4,0.114,17789.600000001,17795.200000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169119,32108.00
07/12/2014 08:45,2,1.373,ACTIVE,214.87,346.56,59.996,1405169104,"274151322000083","019011112586793",28.57,27.80,0,334.54,361.29,39.7,36.4,0.278,187802.3,187802.3,15537,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169120,32109.00
07/12/2014 08:45,2,1.471,ACTIVE,216.00,348.66,59.990,1405169104,"274151322000076","019011112586793",29.02,28.30,0,336.04,363.69,43.3,39.8,0.292,194155.8,194155.8,15513,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169121,32110.00
07/12/2014 08:45,2,0.930,ACTIVE,215.09,410.28,60.001,1405169104,"274151322000094","019011112586793",38.07,28.50,0,333.93,437.63,35.9,32.8,0.247,129742.1,129742.1,15871,0,0,0,L,1151911521,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169122,32111.00
07/12/2014 08:45,2,1.410,ACTIVE,215.09,351.37,59.996,1405169104,"274151322000052","019011112586793",28.43,28.50,0,334.24,361.89,40.6,37.3,0.270,188391.0,188391.0,15475,0,0,0,L,1151911521,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169123,32112.00
07/12/2014 08:45,2,1.383,ACTIVE,215.32,352.27,59.996,1405169104,"274151322000085","019011112586793",28.45,27.30,0,335.44,361.89,39.8,36.5,0.252,187397.6,187397.6,15432,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169124,32113.00
07/12/2014 08:45,2,1.371,ACTIVE,215.54,350.77,59.996,1405169104,"274151322000087","019011112586793",27.89,31.80,0,334.84,360.99,38.8,35.5,0.261,179249.7,179249.7,15477,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169125,32114.00
07/12/2014 08:45,2,1.361,ACTIVE,214.64,347.76,59.996,1405169104,"274151322000088","019011112586793",28.21,27.50,0,334.54,360.99,38.9,35.6,0.256,181814.2,181814.2,15453,0,0,0,L,1151911521,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169125,32115.00
07/12/2014 08:45,2,1.439,ACTIVE,215.32,349.26,59.990,1405169104,"274151322000095","019011112586793",29.08,27.30,0,334.24,362.79,42.4,39.0,0.274,192294.2,192294.2,15502,0,0,0,L,1151911521,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169126,32116.00
07/12/2014 08:45,2,0.926,ACTIVE,216.00,417.19,59.990,1405169104,"274151322000068","019011112586793",39.04,30.30,0,334.54,434.33,36.7,33.5,0.239,127780.8,127780.8,15919,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169127,32117.00
07/12/2014 08:45,2,1.367,ACTIVE,214.87,352.87,59.990,1405169104,"274151322000054","019011112586793",28.73,28.00,0,334.84,361.59,39.8,36.5,0.261,185650.4,185650.4,15582,0,0,0,L,1151911521,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405169128,32118.00
07/12/2014 09:00,1,1.381,ACTIVE,213.7,361.25,60.00,1405170004,"040051121000097","019011112586793",25.96,25,0.224,303.73,448.80,35.6,29.0,0.146,17977.1,17984.8,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170006,32119.00
07/12/2014 09:00,1,1.414,ACTIVE,213.8,371.11,60.03,1405170004,"040051121000095","019011112586793",23.40,24,0.224,313.98,440.51,32.9,29.5,0.079,16093.100000024,16099.800000012,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170008,32120.00
07/12/2014 09:00,1,0.929,ACTIVE,214.0,389.23,60.00,1405170004,"033051125000132","019011112586793",32.51,25,0.259,316.55,442.22,30.0,34.4,0.073,17290,17296.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170009,32121.00
07/12/2014 09:00,1,0.898,ACTIVE,214.3,399.13,60.00,1405170004,"033051125000135","019011112586793",34.17,25,0.229,317.32,444.75,30.5,30.1,0.039,15183.899999976,15190.399999976,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170010,32122.00
07/12/2014 09:00,1,1.431,ACTIVE,213.9,384.13,60.00,1405170004,"040051121000116","019011112586793",25.60,24,0.226,302.99,447.88,36.4,29.7,0.082,17710.000000011,17717.400000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170012,32123.00
07/12/2014 09:00,1,1.399,ACTIVE,214.3,391.48,60.00,1405170004,"040051121000068","019011112586793",23.60,24,0.195,305.97,447.00,32.8,32.7,0.071,16326.1,16332.8,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170013,32124.00
07/12/2014 09:00,1,1.058,ACTIVE,213.7,358.90,60.00,1405170004,"033051125000118","019011112586793",39.19,25,0.257,304.62,447.97,41.2,41.6,0.235,21060.4,21069,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170014,32125.00
07/12/2014 09:00,1,1.071,ACTIVE,214.4,386.32,60.00,1405170004,"033051125000150","019011112586793",39.07,25,0.253,302.01,450.50,41.6,34.4,0.137,19996.9,20005.6,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170015,32126.00
07/12/2014 09:00,1,1.412,ACTIVE,214.1,398.24,60.00,1405170004,"040051121000185","019011112586793",25.30,25,0.203,305.27,448.36,35.5,27.1,0.080,20564.7,20571.899999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170017,32127.00
07/12/2014 09:00,1,1.427,ACTIVE,213.4,354.76,60.00,1405170004,"040051121000195","019011112586793",25.31,25,0.233,304.58,448.40,35.9,35.7,0.179,17795.200000001,17802.400000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170018,32128.00
07/12/2014 09:00,2,1.426,ACTIVE,215.09,346.26,59.996,1405170004,"274151322000083","019011112586793",28.86,27.80,0,328.22,372.71,41.7,38.3,0.292,187811.5,187811.5,15538,0,0,0,L,1151911521,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170019,32129.00
07/12/2014 09:00,2,1.529,ACTIVE,215.54,348.06,60.022,1405170004,"274151322000076","019011112586793",29.16,28.30,0,329.73,376.62,45.2,41.7,0.309,194165.9,194165.9,15514,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170020,32130.00
07/12/2014 09:00,2,0.957,ACTIVE,215.77,414.49,60.001,1405170004,"274151322000094","019011112586793",38.90,28.30,0,386.53,446.65,38.0,34.8,0.261,129750.5,129750.5,15872,0,0,0,L,1151911521,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170021,32131.00
07/12/2014 09:00,2,1.465,ACTIVE,215.09,345.96,59.990,1405170004,"274151322000052","019011112586793",28.51,28.80,0,326.72,373.61,42.3,38.9,0.283,188400.4,188400.4,15476,0,0,0,L,1151911521,1,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170022,32132.00
07/12/2014 09:00,2,1.441,ACTIVE,215.09,349.26,60.022,1405170004,"274151322000085","019011112586793",28.75,27.30,0,329.43,373.91,41.9,38.5,0.278,187406.9,187406.9,15433,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170023,32133.00
07/12/2014 09:00,2,1.430,ACTIVE,215.32,346.86,59.990,1405170004,"274151322000087","019011112586793",28.13,32.60,0,329.73,372.41,40.7,37.3,0.274,179258.8,179258.8,15478,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170024,32134.00
07/12/2014 09:00,2,1.426,ACTIVE,215.09,347.76,59.996,1405170004,"274151322000088","019011112586793",28.17,27.50,0,329.73,373.01,40.7,37.3,0.265,181823.3,181823.3,15454,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170025,32135.00
07/12/2014 09:00,2,1.527,ACTIVE,215.09,346.56,59.990,1405170004,"274151322000095","019011112586793",28.80,27.30,0,328.52,375.11,44.5,41.0,0.301,192304.2,192304.2,15503,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170026,32136.00
07/12/2014 09:00,2,0.916,ACTIVE,216.00,428.61,59.969,1405170004,"274151322000068","019011112586793",40.28,30.00,0,389.24,452.96,37.2,34.0,0.243,127789.3,127789.3,15920,0,0,0,L,1151911521,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170027,32137.00
07/12/2014 09:00,2,1.461,ACTIVE,215.09,344.76,60.001,1405170004,"274151322000054","019011112586793",28.25,27.80,0,329.43,373.91,41.8,38.4,0.283,185659.7,185659.7,15583,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170028,32138.00
07/12/2014 09:15,1,1.916,ACTIVE,214.0,416.75,60.00,1405170905,"040051121000097","019011112586793",26.23,25,0.308,303.67,448.84,50.0,51.1,0.136,17984.8,17994.6,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170908,32139.00
07/12/2014 09:15,1,1.941,ACTIVE,214.3,418.07,60.00,1405170905,"040051121000095","019011112586793",24.00,24,0.274,304.83,443.52,46.3,36.6,0.091,16099.800000012,16108.199999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170909,32140.00
07/12/2014 09:15,1,1.303,ACTIVE,214.6,356.08,60.00,1405170905,"033051125000132","019011112586793",33.34,26,0.250,316.28,442.16,43.2,41.3,0.245,17296.1,17304,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170910,32141.00
07/12/2014 09:15,1,1.264,ACTIVE,214.4,392.15,60.00,1405170905,"033051125000135","019011112586793",34.94,25,0.269,318.03,444.76,43.9,46.4,0.143,15190.399999976,15198.799999952,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170911,32142.00
07/12/2014 09:15,1,2.005,ACTIVE,213.9,393.17,60.00,1405170905,"040051121000116","019011112586793",25.95,24,0.338,303.06,447.70,51.7,53.9,0.220,17717.400000011,17727.100000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170913,32143.00
07/12/2014 09:15,1,1.960,ACTIVE,214.0,363.63,59.96,1405170905,"040051121000068","019011112586793",24.13,24,0.306,304.68,447.58,47.0,43.4,0.301,16332.8,16341.7,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170914,32144.00
07/12/2014 09:15,1,1.509,ACTIVE,214.5,337.36,60.00,1405170905,"033051125000118","019011112586793",38.24,25,0.360,300.51,448.29,57.4,56.4,0.371,21069,21080,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170915,32145.00
07/12/2014 09:15,1,1.463,ACTIVE,214.4,309.13,60.00,1405170905,"033051125000150","019011112586793",39.75,25,0.363,300.00,451.01,57.9,65.4,0.358,20005.6,20016.7,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170917,32146.00
07/12/2014 09:15,1,1.929,ACTIVE,214.4,348.84,60.00,1405170905,"040051121000185","019011112586793",25.81,25,0.307,305.33,448.37,49.5,51.2,0.395,20571.899999988,20581.2,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170918,32147.00
07/12/2014 09:15,1,1.943,ACTIVE,214.1,343.93,59.96,1405170905,"040051121000195","019011112586793",25.80,25,0.316,304.73,448.64,49.9,41.6,0.403,17802.400000001,17811.800000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170919,32148.00
07/12/2014 09:15,2,1.959,ACTIVE,216.90,354.97,59.964,1405170905,"274151322000083","019011112586793",29.18,28.00,0,334.54,376.62,57.8,53.9,0.420,187823.3,187823.3,15539,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170920,32149.00
07/12/2014 09:15,2,2.094,ACTIVE,218.03,359.18,59.985,1405170905,"274151322000076","019011112586793",29.56,28.30,0,336.04,382.33,62.7,58.6,0.433,194178.7,194178.7,15515,0,0,0,L,1151911521,1,123.59,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170921,32150.00
07/12/2014 09:15,2,1.340,ACTIVE,216.90,421.10,59.969,1405170905,"274151322000094","019011112586793",38.74,28.50,0,391.64,453.26,52.6,48.8,0.358,129761.1,129761.1,15873,0,0,0,L,1151911521,1,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170922,32151.00
07/12/2014 09:15,2,2.002,ACTIVE,217.58,360.08,59.969,1405170905,"274151322000052","019011112586793",28.88,28.80,0,334.54,377.52,58.6,54.7,0.393,188412.4,188412.4,15477,0,0,0,L,1151911521,1,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170923,32152.00
07/12/2014 09:15,2,1.988,ACTIVE,217.35,352.27,59.969,1405170905,"274151322000085","019011112586793",29.02,27.30,0,335.44,380.22,58.5,54.5,0.389,187418.8,187418.8,15434,0,0,0,L,1151911521,1,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170924,32153.00
07/12/2014 09:15,2,1.969,ACTIVE,217.58,359.18,59.964,1405170905,"274151322000087","019011112586793",28.39,33.50,0,334.84,379.62,56.6,52.7,0.376,179270.3,179270.3,15479,0,0,0,L,1151911521,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170925,32154.00
07/12/2014 09:15,2,1.979,ACTIVE,216.67,362.19,59.964,1405170905,"274151322000088","019011112586793",28.41,27.50,0,335.14,379.92,57.0,53.0,0.376,181834.9,181834.9,15455,0,0,0,L,1151911521,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170926,32155.00
07/12/2014 09:15,2,2.078,ACTIVE,217.13,356.78,59.969,1405170905,"274151322000095","019011112586793",29.48,27.30,0,334.84,381.42,62.0,57.9,0.420,192316.8,192316.8,15504,0,0,0,L,1151911521,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170927,32156.00
07/12/2014 09:15,2,1.348,ACTIVE,217.80,425.91,59.964,1405170905,"274151322000068","019011112586793",39.16,30.00,0,390.44,453.26,53.3,49.6,0.354,127800.1,127800.1,15921,0,0,0,L,1151911521,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170928,32157.00
07/12/2014 09:15,2,1.988,ACTIVE,217.35,358.58,59.964,1405170905,"274151322000054","019011112586793",28.98,27.80,0,334.54,378.12,58.4,54.4,0.398,185671.6,185671.6,15584,0,0,0,L,1151911521,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405170929,32158.00
07/12/2014 09:30,1,1.949,ACTIVE,214.0,407.61,60.03,1405171804,"040051121000097","019011112586793",26.21,26,0.338,300.27,450.45,50.8,53.6,0.175,17994.6,18006.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171807,32159.00
07/12/2014 09:30,1,1.947,ACTIVE,213.5,411.46,60.03,1405171804,"040051121000095","019011112586793",23.85,24,0.265,300.57,445.79,46.2,35.0,0.091,16108.199999988,16118.699999988,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171808,32160.00
07/12/2014 09:30,1,1.267,ACTIVE,214.1,351.73,60.00,1405171804,"033051125000132","019011112586793",33.70,26,0.264,304.25,445.83,42.5,43.4,0.269,17304,17313.8,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171809,32161.00
07/12/2014 09:30,1,1.213,ACTIVE,214.2,383.26,60.00,1405171804,"033051125000135","019011112586793",35.03,25,0.272,304.64,451.02,42.3,33.3,0.240,15198.799999952,15209,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171811,32162.00
07/12/2014 09:30,1,1.911,ACTIVE,213.6,396.27,60.03,1405171804,"040051121000116","019011112586793",26.03,24,0.306,299.66,447.97,49.5,40.0,0.222,17727.100000011,17738.700000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171812,32163.00
07/12/2014 09:30,1,1.895,ACTIVE,214.1,360.27,60.00,1405171804,"040051121000068","019011112586793",23.88,24,0.269,303.70,448.68,45.0,43.9,0.275,16341.7,16352.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171813,32164.00
07/12/2014 09:30,1,1.472,ACTIVE,213.9,323.02,60.00,1405171804,"033051125000118","019011112586793",37.19,25,0.329,300.86,450.31,54.4,55.9,0.358,21080,21092.4,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171814,32165.00
07/12/2014 09:30,1,1.480,ACTIVE,214.0,430.20,60.03,1405171804,"033051125000150","019011112586793",37.53,25,0.287,300.40,450.53,55.2,59.8,0.079,20016.7,20029,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171816,32166.00
07/12/2014 09:30,1,1.903,ACTIVE,213.8,378.30,60.00,1405171804,"040051121000185","019011112586793",25.71,25,0.311,302.59,448.83,48.7,48.9,0.248,20581.2,20592.600000036,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171817,32167.00
07/12/2014 09:30,1,1.947,ACTIVE,213.2,400.12,60.00,1405171804,"040051121000195","019011112586793",25.61,26,0.323,301.64,448.67,49.6,52.3,0.180,17811.800000001,17823.400000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171818,32168.00
