ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2014 09:30,2,2.039,ACTIVE,216.90,350.47,60.006,1405171804,"274151322000083","019011112586793",28.69,28.50,0,337.54,382.33,59.2,55.2,0.415,187837.5,187837.5,15540,0,0,0,L,1151911521,1,123.14,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171819,32169.00
07/12/2014 09:30,2,2.186,ACTIVE,217.58,354.37,60.006,1405171804,"274151322000076","019011112586793",29.00,29.00,0,332.73,386.23,64.1,59.9,0.429,194194.1,194194.1,15516,0,0,0,L,1151911521,1,123.36,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171820,32170.00
07/12/2014 09:30,2,1.354,ACTIVE,217.35,419.90,59.990,1405171804,"274151322000094","019011112586793",39.04,28.80,0,391.34,456.27,53.7,49.9,0.367,129774.0,129774.0,15874,0,0,0,L,1151911521,1,122.91,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171821,32171.00
07/12/2014 09:30,2,2.059,ACTIVE,216.67,349.26,60.012,1405171804,"274151322000052","019011112586793",28.82,29.50,0,337.24,384.73,60.1,56.1,0.402,188426.8,188426.8,15478,0,0,0,L,1151911521,1,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171822,32172.00
07/12/2014 09:30,2,2.035,ACTIVE,217.13,350.47,60.012,1405171804,"274151322000085","019011112586793",29.00,27.80,0,338.74,384.13,59.8,55.8,0.411,187433.1,187433.1,15435,0,0,0,L,1151911521,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171823,32173.00
07/12/2014 09:30,2,2.020,ACTIVE,217.13,349.86,60.006,1405171804,"274151322000087","019011112586793",28.17,34.80,0,338.14,382.33,57.7,53.8,0.393,179284.1,179284.1,15480,0,0,0,L,1151911521,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171824,32174.00
07/12/2014 09:30,2,2.023,ACTIVE,216.45,351.07,60.006,1405171804,"274151322000088","019011112586793",28.51,28.00,0,337.24,382.93,58.4,54.4,0.384,181848.9,181848.9,15456,0,0,0,L,1151911521,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171825,32175.00
07/12/2014 09:30,2,2.160,ACTIVE,216.90,351.67,60.001,1405171804,"274151322000095","019011112586793",28.98,27.80,0,330.03,384.13,63.4,59.3,0.424,192332.0,192332.0,15505,0,0,0,L,1151911521,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171826,32176.00
07/12/2014 09:30,2,1.326,ACTIVE,217.80,434.02,60.006,1405171804,"274151322000068","019011112586793",39.96,30.50,0,392.55,456.57,53.7,49.9,0.358,127813.0,127813.0,15922,0,0,0,L,1151911521,1,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171827,32177.00
07/12/2014 09:30,2,2.047,ACTIVE,217.35,353.17,60.006,1405171804,"274151322000054","019011112586793",28.80,28.30,0,337.84,383.23,59.7,55.7,0.402,185685.9,185685.9,15585,0,0,0,L,1151911521,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405171828,32178.00
07/12/2014 09:45,1,2.911,ACTIVE,215.3,347.82,60.00,1405172704,"040051121000097","019011112586793",26.18,26,0.335,299.17,451.83,75.8,71.8,0.359,18006.5,18024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172706,32179.00
07/12/2014 09:45,1,2.882,ACTIVE,214.9,335.41,60.03,1405172704,"040051121000095","019011112586793",23.86,25,0.295,296.99,448.60,68.4,63.1,0.323,16118.699999988,16134.300000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172707,32180.00
07/12/2014 09:45,1,1.843,ACTIVE,215.0,352.16,60.00,1405172704,"033051125000132","019011112586793",34.90,26,0.320,298.43,449.82,64.0,47.6,0.439,17313.8,17328.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172709,32181.00
07/12/2014 09:45,1,1.881,ACTIVE,215.5,339.80,60.00,1405172704,"033051125000135","019011112586793",33.06,26,0.384,298.66,453.95,61.9,54.6,0.395,15209,15223.399999976,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172710,32182.00
07/12/2014 09:45,1,2.788,ACTIVE,214.9,340.15,60.00,1405172704,"040051121000116","019011112586793",26.28,25,0.319,297.76,450.70,72.9,68.4,0.341,17738.700000011,17755.900000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172711,32183.00
07/12/2014 09:45,1,2.792,ACTIVE,215.1,329.89,60.00,1405172704,"040051121000068","019011112586793",24.00,25,0.292,300.94,451.29,66.7,62.7,0.319,16352.5,16368.5,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172712,32184.00
07/12/2014 09:45,1,2.066,ACTIVE,214.7,332.09,60.00,1405172704,"033051125000118","019011112586793",39.57,26,0.360,300.95,450.22,81.4,77.2,0.386,21092.4,21111.7,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172714,32185.00
07/12/2014 09:45,1,2.076,ACTIVE,215.3,337.55,60.00,1405172704,"033051125000150","019011112586793",39.53,26,0.364,298.95,452.95,81.6,78.2,0.387,20029,20048.4,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172715,32186.00
07/12/2014 09:45,1,2.776,ACTIVE,215.2,342.83,60.03,1405172704,"040051121000185","019011112586793",25.71,26,0.312,299.53,452.19,71.0,66.9,0.337,20592.600000036,20609.100000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172716,32187.00
07/12/2014 09:45,1,2.859,ACTIVE,214.7,333.64,60.00,1405172704,"040051121000195","019011112586793",25.72,27,0.322,299.28,450.80,73.2,69.2,0.346,17823.400000001,17840.500000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172717,32188.00
07/12/2014 09:45,2,3.039,ACTIVE,217.80,347.76,59.985,1405172704,"274151322000083","019011112586793",28.86,32.40,0,328.82,382.63,88.8,83.8,0.349,187857.8,187857.8,15541,0,0,0,L,1151911521,1,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172718,32189.00
07/12/2014 09:45,2,3.248,ACTIVE,218.71,348.66,59.985,1405172704,"274151322000076","019011112586793",29.34,33.50,0,330.93,389.24,96.5,91.2,0.371,194216.4,194216.4,15517,0,0,0,L,1151911521,1,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172719,32190.00
07/12/2014 09:45,2,2.035,ACTIVE,218.26,423.50,59.985,1405172704,"274151322000094","019011112586793",39.86,32.40,0,393.45,461.38,82.2,77.4,0.309,129792.6,129792.6,15875,0,0,0,L,1151911521,1,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172720,32191.00
07/12/2014 09:45,2,3.088,ACTIVE,218.03,352.27,59.985,1405172704,"274151322000052","019011112586793",28.78,33.50,0,328.52,385.63,90.0,84.9,0.340,188447.5,188447.5,15479,0,0,0,L,1151911521,1,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172721,32192.00
07/12/2014 09:45,2,3.104,ACTIVE,218.26,346.26,59.990,1405172704,"274151322000085","019011112586793",28.75,31.50,0,330.93,387.44,90.3,85.2,0.331,187453.8,187453.8,15436,0,0,0,L,1151911521,1,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172722,32193.00
07/12/2014 09:45,2,3.035,ACTIVE,218.03,348.06,59.985,1405172704,"274151322000087","019011112586793",28.13,39.30,0,329.43,385.63,86.5,81.5,0.323,179303.9,179303.9,15481,0,0,0,L,1151911521,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172723,32194.00
07/12/2014 09:45,2,3.041,ACTIVE,217.58,353.47,59.990,1405172704,"274151322000088","019011112586793",28.65,31.30,0,329.13,385.03,88.2,83.2,0.327,181869.2,181869.2,15457,0,0,0,L,1151911521,1,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172724,32195.00
07/12/2014 09:45,2,3.213,ACTIVE,218.03,348.96,60.006,1405172704,"274151322000095","019011112586793",29.42,32.20,0,330.03,386.23,95.6,90.3,0.354,192354.0,192354.0,15506,0,0,0,L,1151911521,1,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172725,32196.00
07/12/2014 09:45,2,2.031,ACTIVE,218.71,425.31,59.990,1405172704,"274151322000068","019011112586793",39.80,34.30,0,391.94,464.68,81.8,77.1,0.305,127831.7,127831.7,15923,0,0,0,L,1151911521,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172726,32197.00
07/12/2014 09:45,2,3.043,ACTIVE,218.26,347.76,59.985,1405172704,"274151322000054","019011112586793",29.04,32.20,0,329.13,385.03,89.6,84.5,0.336,185706.5,185706.5,15586,0,0,0,L,1151911521,1,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405172727,32198.00
07/12/2014 10:00,1,4.960,ACTIVE,217.4,363.47,60.03,1405173604,"040051121000097","019011112586793",26.11,28,0.571,303.10,450.82,128.9,123.6,0.581,18024,18047.5,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173606,32199.00
07/12/2014 10:00,1,5.017,ACTIVE,216.7,348.73,60.03,1405173604,"040051121000095","019011112586793",23.78,26,0.526,299.72,448.44,118.7,113.3,0.534,16134.300000012,16155.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173607,32200.00
07/12/2014 10:00,1,3.286,ACTIVE,217.2,333.11,60.03,1405173604,"033051125000132","019011112586793",34.77,28,0.501,297.68,448.90,113.7,108.4,0.513,17328.5,17348.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173609,32201.00
07/12/2014 10:00,1,3.257,ACTIVE,217.2,324.83,60.07,1405173604,"033051125000135","019011112586793",34.50,27,0.498,298.41,454.38,111.8,107.8,0.508,15223.399999976,15243.099999964,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173610,32202.00
07/12/2014 10:00,1,4.933,ACTIVE,216.6,348.11,60.03,1405173604,"040051121000116","019011112586793",26.05,26,0.568,302.52,448.15,127.9,122.1,0.577,17755.900000011,17778.900000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173611,32203.00
07/12/2014 10:00,1,5.124,ACTIVE,217.1,350.99,60.03,1405173604,"040051121000068","019011112586793",23.77,27,0.538,302.95,450.72,121.1,116.3,0.545,16368.5,16390.2,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173613,32204.00
07/12/2014 10:00,1,3.745,ACTIVE,216.9,348.30,60.07,1405173604,"033051125000118","019011112586793",39.65,28,0.660,315.88,378.26,147.7,142.0,0.662,21111.7,21138.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173614,32205.00
07/12/2014 10:00,1,3.789,ACTIVE,217.4,337.08,60.03,1405173604,"033051125000150","019011112586793",39.63,27,0.669,315.09,378.28,149.4,144.8,0.664,20048.4,20075.1,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173615,32206.00
07/12/2014 10:00,1,4.862,ACTIVE,217.4,324.47,60.03,1405173604,"040051121000185","019011112586793",26.18,28,0.564,302.21,451.40,126.6,122.0,0.569,20609.100000036,20631.899999988,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173616,32207.00
07/12/2014 10:00,1,5.105,ACTIVE,216.6,340.78,60.07,1405173604,"040051121000195","019011112586793",25.82,28,0.583,303.28,450.99,131.1,125.6,0.587,17840.500000001,17863.900000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173618,32208.00
07/12/2014 10:00,2,5.068,ACTIVE,219.39,350.47,60.033,1405173604,"274151322000083","019011112586793",28.59,36.30,0,330.63,385.93,146.7,139.7,0.575,187884.7,187884.7,15542,0,0,0,L,1151911521,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173619,32209.00
07/12/2014 10:00,2,5.469,ACTIVE,220.06,365.80,60.033,1405173604,"274151322000076","019011112586793",29.32,36.50,0,337.24,389.24,162.4,154.8,0.610,194246.0,194246.0,15518,0,0,0,L,1151911521,1,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173620,32210.00
07/12/2014 10:00,2,3.545,ACTIVE,219.39,414.49,60.028,1405173604,"274151322000094","019011112586793",38.70,35.60,0,393.15,459.57,138.8,132.0,0.526,129817.6,129817.6,15876,0,0,0,L,1151911521,1,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173621,32211.00
07/12/2014 10:00,2,5.244,ACTIVE,219.61,357.38,60.033,1405173604,"274151322000052","019011112586793",28.43,37.30,0,332.13,386.83,151.0,143.8,0.570,188475.1,188475.1,15480,0,0,0,L,1151911521,1,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173622,32212.00
07/12/2014 10:00,2,5.199,ACTIVE,219.61,354.67,60.028,1405173604,"274151322000085","019011112586793",28.86,33.50,0,333.33,388.34,152.0,144.8,0.557,187481.5,187481.5,15437,0,0,0,L,1151911521,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173622,32213.00
07/12/2014 10:00,2,5.115,ACTIVE,219.39,350.77,60.033,1405173604,"274151322000087","019011112586793",27.75,42.80,0,330.63,386.23,143.8,136.8,0.539,179330.2,179330.2,15482,0,0,0,L,1151911521,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173623,32214.00
07/12/2014 10:00,2,5.176,ACTIVE,219.16,363.99,60.022,1405173604,"274151322000088","019011112586793",28.53,34.00,0,331.23,386.83,149.5,142.4,0.566,181896.3,181896.3,15458,0,0,0,L,1151911521,1,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173624,32215.00
07/12/2014 10:00,2,5.363,ACTIVE,219.16,352.27,60.038,1405173604,"274151322000095","019011112586793",29.30,35.00,0,330.63,388.94,159.2,151.7,0.588,192383.1,192383.1,15507,0,0,0,L,1151911521,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173625,32216.00
07/12/2014 10:00,2,3.447,ACTIVE,220.29,435.53,60.028,1405173604,"274151322000068","019011112586793",39.56,37.00,0,380.82,460.78,137.8,131.1,0.517,127856.8,127856.8,15924,0,0,0,L,1151911521,1,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173626,32217.00
07/12/2014 10:00,2,5.215,ACTIVE,219.39,351.97,60.012,1405173604,"274151322000054","019011112586793",28.59,34.80,0,329.43,388.04,151.1,143.9,0.566,185734.0,185734.0,15587,0,0,0,L,1151911521,1,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405173628,32218.00
07/12/2014 10:15,1,4.775,ALERT,216.7,362.34,60.03,1405174504,"040051121000097","019011112586793",25.71,30,0.544,317.45,371.72,122.1,117.1,0.555,18047.5,18075.8,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405174508,32219.00
07/12/2014 10:15,1,4.735,ACTIVE,216.2,337.46,60.03,1405174504,"040051121000095","019011112586793",23.51,28,0.490,297.09,448.29,110.7,105.5,0.502,16155.5,16181.300000012,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174509,32220.00
07/12/2014 10:15,1,3.061,ACTIVE,217.0,349.89,60.03,1405174504,"033051125000132","019011112586793",34.32,29,0.460,301.47,448.71,104.5,99.6,0.475,17348.5,17373,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174510,32221.00
07/12/2014 10:15,1,3.006,ACTIVE,216.5,354.27,60.03,1405174504,"033051125000135","019011112586793",34.10,29,0.455,300.40,453.30,102.0,98.1,0.467,15243.099999964,15267.399999976,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174512,32222.00
07/12/2014 10:15,1,4.552,ACTIVE,216.0,323.89,60.03,1405174504,"040051121000116","019011112586793",25.87,28,0.519,314.77,369.98,117.2,111.6,0.534,17778.900000011,17806.700000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174513,32223.00
07/12/2014 10:15,1,4.763,ACTIVE,216.7,349.89,60.03,1405174504,"040051121000068","019011112586793",23.33,28,0.490,301.66,450.50,110.6,105.7,0.505,16390.2,16416.5,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174514,32224.00
07/12/2014 10:15,1,3.423,ACTIVE,216.5,368.60,60.00,1405174504,"033051125000118","019011112586793",39.44,30,0.600,315.20,376.60,134.3,129.5,0.604,21138.5,21170.6,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174515,32225.00
07/12/2014 10:15,1,3.392,ACTIVE,216.3,362.06,60.03,1405174504,"033051125000150","019011112586793",39.12,29,0.593,314.94,377.38,132.0,127.5,0.598,20075.1,20107.3,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174517,32226.00
07/12/2014 10:15,1,4.351,ACTIVE,216.5,342.20,60.03,1405174504,"040051121000185","019011112586793",25.72,30,0.494,301.35,450.82,111.4,107.0,0.508,20631.899999988,20659.100000036,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174518,32227.00
07/12/2014 10:15,1,4.468,ACTIVE,216.2,355.26,60.00,1405174504,"040051121000195","019011112586793",25.43,30,0.502,317.26,370.87,113.0,108.2,0.515,17863.900000001,17892.200000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174519,32228.00
07/12/2014 10:15,2,4.939,ACTIVE,218.26,349.86,60.012,1405174504,"274151322000083","019011112586793",28.19,38.80,0,330.03,384.13,140.9,134.1,0.557,187917.1,187917.1,15543,0,0,0,L,1151911521,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174520,32229.00
07/12/2014 10:15,2,5.289,ACTIVE,219.16,352.27,59.985,1405174504,"274151322000076","019011112586793",28.96,39.80,0,336.34,388.34,155.1,147.8,0.597,194281.8,194281.8,15519,0,0,0,L,1151911521,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174521,32230.00
07/12/2014 10:15,2,3.328,ACTIVE,218.48,424.71,60.012,1405174504,"274151322000094","019011112586793",39.26,38.00,0,396.15,455.06,132.3,125.8,0.513,129848.1,129848.1,15877,0,0,0,L,1151911521,1,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174522,32231.00
07/12/2014 10:15,2,5.068,ACTIVE,218.71,351.97,60.012,1405174504,"274151322000052","019011112586793",28.15,40.40,0,333.33,385.63,144.3,137.4,0.548,188508.4,188508.4,15481,0,0,0,L,1151911521,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174523,32232.00
07/12/2014 10:15,2,5.039,ACTIVE,218.71,361.29,60.006,1405174504,"274151322000085","019011112586793",28.53,36.50,0,335.44,386.23,145.6,138.6,0.548,187515.1,187515.1,15438,0,0,0,L,1151911521,1,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174524,32233.00
07/12/2014 10:15,2,4.926,ACTIVE,218.48,350.77,60.006,1405174504,"274151322000087","019011112586793",27.47,46.80,0,330.33,383.83,137.0,130.3,0.521,179361.8,179361.8,15483,0,0,0,L,1151911521,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174525,32234.00
07/12/2014 10:15,2,5.018,ACTIVE,218.48,353.47,60.006,1405174504,"274151322000088","019011112586793",28.09,37.00,0,333.93,385.33,142.8,135.9,0.530,181929.2,181929.2,15459,0,0,0,L,1151911521,1,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174526,32235.00
07/12/2014 10:15,2,5.248,ACTIVE,218.48,349.86,59.985,1405174504,"274151322000095","019011112586793",28.67,38.40,0,333.63,387.14,152.2,145.0,0.566,192418.2,192418.2,15508,0,0,0,L,1151911521,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174527,32236.00
07/12/2014 10:15,2,3.346,ACTIVE,219.39,419.00,60.017,1405174504,"274151322000068","019011112586793",39.04,39.50,0,370.90,457.47,131.9,125.4,0.491,127887.3,127887.3,15925,0,0,0,L,1151911521,1,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174528,32237.00
07/12/2014 10:15,2,5.027,ACTIVE,218.71,349.86,60.006,1405174504,"274151322000054","019011112586793",28.39,38.00,0,333.63,386.23,144.5,137.5,0.548,185767.3,185767.3,15588,0,0,0,L,1151911521,1,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405174529,32238.00
07/12/2014 10:30,1,5.606,ACTIVE,217.3,367.45,60.03,1405175404,"040051121000097","019011112586793",24.81,32,0.614,316.43,372.79,138.4,132.7,0.617,18075.8,18108.2,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175406,32239.00
07/12/2014 10:30,1,5.693,ACTIVE,216.5,344.84,60.03,1405175404,"040051121000095","019011112586793",22.27,31,0.562,315.74,368.56,126.1,121.0,0.566,16181.300000012,16210.699999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175407,32240.00
07/12/2014 10:30,1,3.652,ACTIVE,216.8,344.68,60.03,1405175404,"033051125000132","019011112586793",33.32,32,0.534,316.86,366.98,121.1,115.4,0.542,17373,17400.8,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175409,32241.00
07/12/2014 10:30,1,3.540,ALERT,217.3,353.50,60.03,1405175404,"033051125000135","019011112586793",33.30,32,0.524,317.40,368.67,117.3,113.4,0.534,15267.399999976,15295,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405175411,32242.00
07/12/2014 10:30,1,5.343,ACTIVE,216.1,350.35,60.03,1405175404,"040051121000116","019011112586793",25.07,31,0.593,315.22,370.50,133.3,127.6,0.598,17806.700000011,17838.200000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175412,32243.00
07/12/2014 10:30,1,5.564,ACTIVE,216.2,362.61,60.00,1405175404,"040051121000068","019011112586793",22.56,31,0.555,315.58,369.47,124.9,119.6,0.566,16416.5,16446.4,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175413,32244.00
07/12/2014 10:30,1,4.059,ACTIVE,216.1,323.72,60.00,1405175404,"033051125000118","019011112586793",38.49,32,0.695,312.83,378.69,155.4,149.5,0.690,21170.6,21207.4,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175414,32245.00
07/12/2014 10:30,1,4.062,ACTIVE,216.5,371.77,60.03,1405175404,"033051125000150","019011112586793",38.31,32,0.695,310.92,379.34,154.8,149.5,0.691,20107.3,20144,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175416,32246.00
07/12/2014 10:30,1,5.450,ACTIVE,216.9,367.01,60.00,1405175404,"040051121000185","019011112586793",24.81,33,0.600,316.28,372.13,134.6,129.6,0.604,20659.100000036,20690.7,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175417,32247.00
07/12/2014 10:30,1,5.695,ACTIVE,216.3,331.28,60.03,1405175404,"040051121000195","019011112586793",24.67,33,0.620,315.97,373.14,139.8,133.9,0.622,17892.200000001,17924.600000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175418,32248.00
07/12/2014 10:30,2,5.762,ACTIVE,219.39,354.37,60.001,1405175404,"274151322000083","019011112586793",27.43,42.80,0,334.84,383.53,160.2,152.7,0.628,187954.1,187954.1,15544,0,0,0,L,1151911521,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175419,32249.00
07/12/2014 10:30,2,6.158,ACTIVE,220.06,373.91,60.001,1405175404,"274151322000076","019011112586793",27.95,43.80,0,338.44,390.44,174.3,166.3,0.663,194322.3,194322.3,15520,0,0,0,L,1151911521,1,124.94,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175420,32250.00
07/12/2014 10:30,2,3.854,ACTIVE,219.39,424.71,59.985,1405175404,"274151322000094","019011112586793",38.66,41.00,0,387.44,449.95,150.7,143.5,0.570,129883.0,129883.0,15878,0,0,0,L,1151911521,1,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175422,32251.00
07/12/2014 10:30,2,5.863,ACTIVE,219.39,349.86,60.006,1405175404,"274151322000052","019011112586793",27.47,43.80,0,333.93,387.44,163.1,155.4,0.614,188546.2,188546.2,15482,0,0,0,L,1151911521,1,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175422,32252.00
07/12/2014 10:30,2,5.855,ACTIVE,219.61,373.31,60.012,1405175404,"274151322000085","019011112586793",27.83,40.20,0,334.24,387.74,165.0,157.3,0.619,187553.3,187553.3,15439,0,0,0,L,1151911521,1,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175424,32253.00
07/12/2014 10:30,2,5.799,ACTIVE,219.39,354.07,60.006,1405175404,"274151322000087","019011112586793",26.14,51.00,0,334.54,382.33,153.5,146.2,0.575,179397.6,179397.6,15484,0,0,0,L,1151911521,1,124.49,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175425,32254.00
07/12/2014 10:30,2,5.832,ACTIVE,219.39,350.17,59.996,1405175404,"274151322000088","019011112586793",27.33,40.80,0,334.24,386.83,161.4,153.9,0.588,181966.7,181966.7,15460,0,0,0,L,1151911521,1,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175426,32255.00
07/12/2014 10:30,2,6.088,ACTIVE,219.16,355.88,60.001,1405175404,"274151322000095","019011112586793",27.91,41.80,0,333.93,385.93,172.0,164.1,0.641,192458.2,192458.2,15509,0,0,0,L,1151911521,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175427,32256.00
07/12/2014 10:30,2,3.891,ACTIVE,220.29,413.29,60.006,1405175404,"274151322000068","019011112586793",38.49,43.80,0,389.24,453.26,150.9,143.8,0.561,127922.0,127922.0,15926,0,0,0,L,1151911521,1,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175427,32257.00
07/12/2014 10:30,2,5.855,ACTIVE,219.39,372.11,60.006,1405175404,"274151322000054","019011112586793",27.49,42.30,0,333.63,384.73,162.9,155.4,0.605,185805.1,185805.1,15589,0,0,0,L,1151911521,1,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405175428,32258.00
07/12/2014 10:45,1,5.825,ACTIVE,216.9,367.69,59.96,1405176304,"040051121000097","019011112586793",24.72,34,0.637,315.64,373.73,143.3,137.7,0.638,18108.2,18141,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176306,32259.00
07/12/2014 10:45,1,5.860,ACTIVE,216.8,323.75,60.00,1405176304,"040051121000095","019011112586793",22.19,33,0.575,317.03,369.05,129.4,124.5,0.579,16210.699999988,16240.2,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176308,32260.00
07/12/2014 10:45,1,3.759,ACTIVE,217.2,355.58,60.00,1405176304,"033051125000132","019011112586793",33.12,34,0.546,318.69,368.88,123.9,118.5,0.551,17400.8,17429.1,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176309,32261.00
07/12/2014 10:45,1,3.676,ACTIVE,217.2,345.91,60.00,1405176304,"033051125000135","019011112586793",33.20,34,0.542,318.24,368.68,121.4,117.6,0.548,15295,15323,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176310,32262.00
07/12/2014 10:45,1,5.633,ACTIVE,216.3,365.19,60.00,1405176304,"040051121000116","019011112586793",25.01,32,0.623,316.33,372.49,140.2,134.4,0.622,17838.200000011,17870.300000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176312,32263.00
07/12/2014 10:45,1,5.937,ACTIVE,216.8,323.76,60.00,1405176304,"040051121000068","019011112586793",22.22,33,0.583,317.03,370.62,131.2,125.5,0.591,16446.4,16476.7,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176313,32264.00
07/12/2014 10:45,1,4.292,ACTIVE,216.5,344.49,59.96,1405176304,"033051125000118","019011112586793",38.21,34,0.731,314.00,379.73,163.2,157.4,0.720,21207.4,21245.1,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176314,32265.00
07/12/2014 10:45,1,4.264,ACTIVE,216.7,357.09,59.96,1405176304,"033051125000150","019011112586793",38.31,34,0.727,313.65,379.84,162.5,156.7,0.719,20144,20181.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176316,32266.00
07/12/2014 10:45,1,5.775,ACTIVE,217.1,330.45,60.00,1405176304,"040051121000185","019011112586793",24.62,35,0.632,315.88,372.93,141.5,136.5,0.634,20690.7,20723.2,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176317,32267.00
07/12/2014 10:45,1,5.882,ACTIVE,216.3,350.02,60.00,1405176304,"040051121000195","019011112586793",24.70,35,0.641,316.80,373.94,144.6,138.1,0.640,17924.600000001,17957.600000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176318,32268.00
07/12/2014 10:45,2,5.975,ACTIVE,218.71,350.77,59.969,1405176304,"274151322000083","019011112586793",27.25,46.40,0,337.84,387.44,164.8,157.1,0.654,187991.9,187991.9,15545,0,0,0,L,1151911521,1,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176319,32269.00
07/12/2014 10:45,2,6.393,ACTIVE,219.84,352.87,59.975,1405176304,"274151322000076","019011112586793",27.65,47.30,0,338.14,391.04,178.9,170.8,0.685,194363.5,194363.5,15521,0,0,0,L,1151911521,1,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176320,32270.00
07/12/2014 10:45,2,4.043,ACTIVE,219.16,424.41,59.975,1405176304,"274151322000094","019011112586793",37.95,43.60,0,385.03,449.35,155.6,148.2,0.588,129918.5,129918.5,15879,0,0,0,L,1151911521,1,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176321,32271.00
07/12/2014 10:45,2,6.092,ACTIVE,219.39,367.30,60.001,1405176304,"274151322000052","019011112586793",27.25,47.50,0,337.54,388.34,168.0,160.3,0.632,188584.7,188584.7,15483,0,0,0,L,1151911521,1,124.04,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176322,32272.00
07/12/2014 10:45,2,6.072,ACTIVE,219.39,360.69,59.969,1405176304,"274151322000085","019011112586793",27.47,43.80,0,339.04,388.94,168.9,161.1,0.632,187592.1,187592.1,15440,0,0,0,L,1151911521,1,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176323,32273.00
07/12/2014 10:45,2,5.992,ACTIVE,219.16,353.17,59.969,1405176304,"274151322000087","019011112586793",25.84,56.00,0,338.44,386.23,156.6,149.2,0.583,179433.6,179433.6,15485,0,0,0,L,1151911521,1,124.72,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176324,32274.00
07/12/2014 10:45,2,6.078,ACTIVE,218.71,367.60,59.969,1405176304,"274151322000088","019011112586793",26.88,44.30,0,337.84,388.34,165.3,157.7,0.610,182004.6,182004.6,15461,0,0,0,L,1151911521,1,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176325,32275.00
07/12/2014 10:45,2,6.354,ACTIVE,218.93,351.97,59.948,1405176304,"274151322000095","019011112586793",27.41,46.00,0,338.14,391.04,176.5,168.4,0.654,192498.9,192498.9,15510,0,0,0,L,1151911521,1,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176326,32276.00
07/12/2014 10:45,2,3.938,ACTIVE,220.06,417.19,59.980,1405176304,"274151322000068","019011112586793",38.59,46.40,0,381.42,450.86,153.6,146.3,0.579,127957.4,127957.4,15927,0,0,0,L,1151911521,1,125.17,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176327,32277.00
07/12/2014 10:45,2,6.086,ACTIVE,219.16,364.89,59.969,1405176304,"274151322000054","019011112586793",27.12,45.50,0,338.14,389.54,167.0,159.3,0.623,185843.6,185843.6,15590,0,0,0,L,1151911521,1,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405176328,32278.00
07/12/2014 11:00,1,6.140,ACTIVE,217.6,325.90,60.03,1405177204,"040051121000097","019011112586793",25.21,35,0.686,316.83,378.26,154.0,148.0,0.679,18141,18176.2,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177206,32279.00
07/12/2014 11:00,1,6.251,ACTIVE,216.8,365.90,60.00,1405177204,"040051121000095","019011112586793",22.27,34,0.616,317.33,372.07,138.5,132.6,0.617,16240.2,16271.9,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177208,32280.00
07/12/2014 11:00,1,3.998,ACTIVE,217.0,365.84,60.00,1405177204,"033051125000132","019011112586793",33.23,36,0.582,317.31,369.95,132.2,126.0,0.587,17429.1,17459.2,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177209,32281.00
07/12/2014 11:00,1,3.969,ACTIVE,217.6,338.41,60.00,1405177204,"033051125000135","019011112586793",33.00,35,0.581,317.99,371.83,130.3,126.0,0.582,15323,15353,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177211,32282.00
07/12/2014 11:00,1,5.984,ACTIVE,216.2,347.71,60.03,1405177204,"040051121000116","019011112586793",25.24,33,0.668,316.31,375.84,150.3,143.6,0.669,17870.300000011,17904.400000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177212,32283.00
07/12/2014 11:00,1,6.334,ACTIVE,216.6,360.05,60.03,1405177204,"040051121000068","019011112586793",22.17,34,0.619,316.77,372.31,139.7,133.5,0.626,16476.7,16508.7,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177214,32284.00
07/12/2014 11:00,1,4.556,ACTIVE,216.4,344.59,60.03,1405177204,"033051125000118","019011112586793",38.46,35,0.779,314.97,382.70,174.3,167.8,0.771,21245.1,21285,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177215,32285.00
07/12/2014 11:00,1,4.554,ACTIVE,216.9,376.50,60.00,1405177204,"033051125000150","019011112586793",38.43,35,0.780,313.65,383.49,174.1,168.0,0.771,20181.5,20221.6,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177216,32286.00
07/12/2014 11:00,1,6.169,ACTIVE,217.2,339.85,60.03,1405177204,"040051121000185","019011112586793",24.87,36,0.682,317.73,375.56,152.6,147.6,0.676,20723.2,20758.000000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177218,32287.00
07/12/2014 11:00,1,6.315,ACTIVE,216.9,363.15,60.03,1405177204,"040051121000195","019011112586793",24.66,36,0.687,316.18,377.67,154.9,148.2,0.682,17957.600000001,17992.900000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177219,32288.00
07/12/2014 11:00,2,6.344,ACTIVE,218.71,367.60,60.028,1405177204,"274151322000083","019011112586793",27.35,49.80,0,337.24,385.63,175.7,167.7,0.698,188031.9,188031.9,15546,0,0,0,L,1151911521,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177220,32289.00
07/12/2014 11:00,2,6.793,ACTIVE,220.06,376.31,60.028,1405177204,"274151322000076","019011112586793",27.87,49.80,0,339.34,393.45,191.7,183.1,0.738,194407.1,194407.1,15522,0,0,0,L,1151911521,1,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177221,32290.00
07/12/2014 11:00,2,4.395,ACTIVE,219.39,412.08,60.006,1405177204,"274151322000094","019011112586793",37.03,46.40,0,381.73,445.45,165.7,158.0,0.632,129956.1,129956.1,15880,0,0,0,L,1151911521,1,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177222,32291.00
07/12/2014 11:00,2,6.469,ACTIVE,219.16,362.19,60.017,1405177204,"274151322000052","019011112586793",27.39,50.00,0,337.54,390.44,179.5,171.3,0.685,188625.6,188625.6,15484,0,0,0,L,1151911521,1,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177223,32292.00
07/12/2014 11:00,2,6.529,ACTIVE,219.61,375.11,60.012,1405177204,"274151322000085","019011112586793",26.96,47.00,0,338.74,390.14,178.2,170.1,0.667,187633.0,187633.0,15441,0,0,0,L,1151911521,1,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177224,32293.00
07/12/2014 11:00,2,6.338,ACTIVE,218.93,367.00,60.006,1405177204,"274151322000087","019011112586793",25.68,61.00,0,337.54,383.23,164.7,157.0,0.619,179471.3,179471.3,15486,0,0,0,L,1151911521,1,124.72,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177225,32294.00
07/12/2014 11:00,2,6.426,ACTIVE,218.93,363.69,60.001,1405177204,"274151322000088","019011112586793",27.08,46.80,0,337.84,390.14,175.9,167.9,0.658,182044.8,182044.8,15462,0,0,0,L,1151911521,1,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177226,32295.00
07/12/2014 11:00,2,6.689,ACTIVE,218.93,371.81,60.001,1405177204,"274151322000095","019011112586793",27.71,49.30,0,337.84,388.64,187.5,179.1,0.698,192541.7,192541.7,15511,0,0,0,L,1151911521,1,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177227,32296.00
07/12/2014 11:00,2,4.330,ACTIVE,220.06,420.50,60.001,1405177204,"274151322000068","019011112586793",37.87,47.50,0,386.53,447.25,165.8,158.1,0.623,127995.0,127995.0,15928,0,0,0,L,1151911521,1,125.17,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177228,32297.00
07/12/2014 11:00,2,6.486,ACTIVE,219.16,370.00,60.001,1405177204,"274151322000054","019011112586793",27.04,47.80,0,337.54,386.83,177.3,169.2,0.667,185884.1,185884.1,15591,0,0,0,L,1151911521,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405177229,32298.00
07/12/2014 11:15,1,6.416,ACTIVE,216.4,331.34,60.00,1405178104,"040051121000097","019011112586793",25.36,34,0.724,314.58,379.82,161.9,155.6,0.715,18176.2,18213.2,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178106,32299.00
07/12/2014 11:15,1,6.538,ACTIVE,216.4,365.23,60.00,1405178104,"040051121000095","019011112586793",22.31,34,0.649,316.10,373.94,145.1,139.8,0.643,16271.9,16305,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178107,32300.00
07/12/2014 11:15,1,4.195,ACTIVE,216.6,325.59,59.96,1405178104,"033051125000132","019011112586793",33.14,36,0.611,316.53,372.54,138.3,131.8,0.618,17459.2,17490.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178109,32301.00
07/12/2014 11:15,1,4.154,ACTIVE,216.7,360.74,60.00,1405178104,"033051125000135","019011112586793",33.06,35,0.612,316.78,371.84,136.6,132.2,0.610,15353,15384.299999952,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178110,32302.00
07/12/2014 11:15,1,6.328,ACTIVE,215.6,366.24,60.00,1405178104,"040051121000116","019011112586793",25.05,33,0.704,313.74,376.99,157.7,150.9,0.699,17904.400000011,17940.300000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178111,32303.00
07/12/2014 11:15,1,6.617,ACTIVE,216.7,339.96,60.00,1405178104,"040051121000068","019011112586793",22.16,35,0.649,315.83,373.99,145.9,140.3,0.652,16508.7,16542,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178113,32304.00
07/12/2014 11:15,1,4.772,ACTIVE,216.6,376.40,60.00,1405178104,"033051125000118","019011112586793",38.60,36,0.821,313.86,384.51,183.2,177.2,0.805,21285,21326.8,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178114,32305.00
07/12/2014 11:15,1,4.770,ACTIVE,216.1,363.22,60.00,1405178104,"033051125000150","019011112586793",38.58,35,0.823,310.77,385.61,183.1,176.3,0.809,20221.6,20263.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178115,32306.00
07/12/2014 11:15,1,6.552,ACTIVE,216.8,329.02,60.00,1405178104,"040051121000185","019011112586793",24.72,35,0.722,316.87,377.87,161.1,155.6,0.715,20758.000000012,20794.600000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178117,32307.00
07/12/2014 11:15,1,6.620,ACTIVE,216.2,329.29,60.00,1405178104,"040051121000195","019011112586793",24.74,36,0.724,315.50,378.23,163.0,155.8,0.719,17992.900000001,18029.700000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178118,32308.00
07/12/2014 11:15,2,6.717,ACTIVE,218.71,354.07,59.980,1405178104,"274151322000083","019011112586793",27.02,51.30,0,333.03,387.74,183.6,175.3,0.734,188073.8,188073.8,15547,0,0,0,L,1151911521,1,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178119,32309.00
07/12/2014 11:15,2,7.084,ACTIVE,219.84,377.52,59.985,1405178104,"274151322000076","019011112586793",27.99,50.20,0,335.44,396.15,200.8,191.9,0.773,194452.8,194452.8,15523,0,0,0,L,1151911521,1,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178120,32310.00
07/12/2014 11:15,2,4.576,ACTIVE,219.39,423.50,59.985,1405178104,"274151322000094","019011112586793",37.31,48.30,0,385.03,448.75,173.5,165.5,0.654,129995.4,129995.4,15881,0,0,0,L,1151911521,1,124.04,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178121,32311.00
07/12/2014 11:15,2,6.830,ACTIVE,219.16,372.71,59.948,1405178104,"274151322000052","019011112586793",27.21,51.00,0,333.33,393.15,188.2,179.7,0.720,188668.4,188668.4,15485,0,0,0,L,1151911521,1,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178122,32312.00
07/12/2014 11:15,2,6.791,ACTIVE,219.16,359.18,59.975,1405178104,"274151322000085","019011112586793",27.02,48.50,0,334.24,389.24,185.6,177.2,0.698,187675.4,187675.4,15442,0,0,0,L,1151911521,1,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178123,32313.00
07/12/2014 11:15,2,6.646,ACTIVE,219.16,362.19,59.980,1405178104,"274151322000087","019011112586793",25.56,65.30,0,333.63,385.03,171.9,164.0,0.654,179510.5,179510.5,15487,0,0,0,L,1151911521,1,124.49,125.40,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178124,32314.00
07/12/2014 11:15,2,6.789,ACTIVE,218.93,374.51,59.975,1405178104,"274151322000088","019011112586793",26.78,48.00,0,333.33,392.25,184.1,175.8,0.694,182086.8,182086.8,15463,0,0,0,L,1151911521,1,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178125,32315.00
