ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2014 11:15,2,7.055,ACTIVE,218.93,357.38,59.980,1405178104,"274151322000095","019011112586793",27.49,51.00,0,331.83,390.74,196.5,187.7,0.725,192586.4,192586.4,15512,0,0,0,L,1151911521,1,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178126,32316.00
07/12/2014 11:15,2,4.555,ACTIVE,220.06,424.71,59.975,1405178104,"274151322000068","019011112586793",37.55,48.50,0,387.14,453.56,173.0,165.1,0.654,128034.5,128034.5,15929,0,0,0,L,1151911521,1,124.94,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178127,32317.00
07/12/2014 11:15,2,6.814,ACTIVE,219.16,376.31,59.980,1405178104,"274151322000054","019011112586793",26.88,49.80,0,333.93,389.24,185.5,177.1,0.698,185926.4,185926.4,15592,0,0,0,L,1151911521,1,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405178128,32318.00
07/12/2014 11:30,1,5.009,ACTIVE,216.1,336.32,60.03,1405179004,"040051121000097","019011112586793",25.26,35,0.561,315.09,386.53,125.9,120.8,0.570,18213.2,18250.1,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179006,32319.00
07/12/2014 11:30,1,5.056,ACTIVE,215.3,349.99,60.03,1405179004,"040051121000095","019011112586793",22.53,35,0.504,315.03,378.87,113.3,108.1,0.511,16305,16337.9,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179007,32320.00
07/12/2014 11:30,1,3.329,ACTIVE,215.5,326.75,60.03,1405179004,"033051125000132","019011112586793",32.96,37,0.481,316.26,376.99,109.2,103.3,0.495,17490.5,17521.9,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179009,32321.00
07/12/2014 11:30,1,3.335,ACTIVE,216.3,356.92,60.03,1405179004,"033051125000135","019011112586793",33.23,35,0.493,317.52,377.41,110.2,106.4,0.499,15384.299999952,15415.599999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179010,32322.00
07/12/2014 11:30,1,5.194,ACTIVE,215.1,362.50,60.00,1405179004,"040051121000116","019011112586793",25.29,34,0.583,314.71,382.31,130.7,124.9,0.586,17940.300000011,17976.100000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179011,32323.00
07/12/2014 11:30,1,5.472,ACTIVE,215.4,359.11,60.03,1405179004,"040051121000068","019011112586793",22.37,36,0.542,316.11,380.04,121.8,116.1,0.553,16542,16575.1,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179012,32324.00
07/12/2014 11:30,1,3.956,ACTIVE,215.4,322.76,60.03,1405179004,"033051125000118","019011112586793",38.23,36,0.675,312.99,392.78,150.5,144.9,0.672,21326.8,21368.4,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179014,32325.00
07/12/2014 11:30,1,3.920,ALERT,216.0,323.55,60.03,1405179004,"033051125000150","019011112586793",38.52,35,0.678,312.65,394.20,150.3,145.4,0.673,20263.5,20305.4,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405179016,32326.00
07/12/2014 11:30,1,5.562,ACTIVE,216.2,342.35,60.03,1405179004,"040051121000185","019011112586793",24.86,36,0.614,316.47,384.78,137.6,132.2,0.619,20794.600000036,20831.399999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179017,32327.00
07/12/2014 11:30,1,5.756,ACTIVE,215.2,366.60,60.03,1405179004,"040051121000195","019011112586793",24.51,37,0.625,314.61,384.79,140.4,133.9,0.630,18029.700000001,18066.600000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179019,32328.00
07/12/2014 11:30,2,5.182,ACTIVE,217.35,360.69,60.006,1405179004,"274151322000083","019011112586793",27.51,51.50,0,333.03,397.66,144.4,137.4,0.575,188115.7,188115.7,15548,0,0,0,L,1151911521,1,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179020,32329.00
07/12/2014 11:30,2,5.477,ACTIVE,218.48,350.17,60.012,1405179004,"274151322000076","019011112586793",28.25,51.00,0,334.24,400.06,156.6,149.2,0.605,194498.4,194498.4,15524,0,0,0,L,1151911521,1,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179021,32330.00
07/12/2014 11:30,2,3.496,ACTIVE,217.80,407.27,60.012,1405179004,"274151322000094","019011112586793",37.77,49.30,0,380.22,445.45,133.0,126.4,0.504,130034.8,130034.8,15882,0,0,0,L,1151911521,1,123.59,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179022,32331.00
07/12/2014 11:30,2,5.312,ACTIVE,217.58,364.89,60.006,1405179004,"274151322000052","019011112586793",27.35,51.50,0,333.63,397.05,147.2,140.1,0.566,188711.1,188711.1,15486,0,0,0,L,1151911521,1,123.36,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179023,32332.00
07/12/2014 11:30,2,5.275,ACTIVE,218.03,362.79,60.001,1405179004,"274151322000085","019011112586793",27.25,49.50,0,333.63,398.26,145.6,138.6,0.548,187717.9,187717.9,15443,0,0,0,L,1151911521,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179024,32333.00
07/12/2014 11:30,2,5.207,ACTIVE,217.58,357.68,60.006,1405179004,"274151322000087","019011112586793",25.41,68.70,0,333.03,394.35,134.0,127.4,0.508,179549.5,179549.5,15488,0,0,0,L,1151911521,1,124.04,124.94,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179025,32334.00
07/12/2014 11:30,2,5.195,ACTIVE,217.58,349.26,60.012,1405179004,"274151322000088","019011112586793",27.41,49.30,0,333.33,397.35,144.1,137.1,0.535,182128.7,182128.7,15464,0,0,0,L,1151911521,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179026,32335.00
07/12/2014 11:30,2,5.475,ACTIVE,217.58,366.10,60.006,1405179004,"274151322000095","019011112586793",27.77,51.80,0,332.43,400.96,153.9,146.7,0.570,192631.3,192631.3,15513,0,0,0,L,1151911521,1,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179027,32336.00
07/12/2014 11:30,2,3.453,ACTIVE,218.48,416.89,60.006,1405179004,"274151322000068","019011112586793",38.31,49.50,0,379.02,450.86,133.9,127.3,0.504,128074.1,128074.1,15930,0,0,0,L,1151911521,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179028,32337.00
07/12/2014 11:30,2,5.256,ACTIVE,217.58,355.88,60.012,1405179004,"274151322000054","019011112586793",27.37,50.60,0,332.73,398.56,145.7,138.7,0.552,185968.7,185968.7,15593,0,0,0,L,1151911521,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179028,32338.00
07/12/2014 11:45,1,6.554,ACTIVE,217.1,374.43,60.00,1405179904,"040051121000097","019011112586793",24.74,35,0.719,299.80,452.12,161.3,155.3,0.712,18250.1,18285.5,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179906,32339.00
07/12/2014 11:45,1,6.566,ACTIVE,216.7,333.61,60.03,1405179904,"040051121000095","019011112586793",22.18,35,0.645,297.49,448.12,144.9,139.2,0.641,16337.9,16369.7,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179908,32340.00
07/12/2014 11:45,1,4.244,ACTIVE,216.8,346.10,60.00,1405179904,"033051125000132","019011112586793",32.63,37,0.608,301.52,448.05,137.8,131.3,0.612,17521.9,17551.900000036,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179909,32341.00
07/12/2014 11:45,1,4.161,ALERT,216.8,362.94,60.00,1405179904,"033051125000135","019011112586793",32.81,35,0.610,301.48,453.82,135.8,131.5,0.607,15415.599999964,15445.899999976,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405179911,32342.00
07/12/2014 11:45,1,6.262,ACTIVE,215.7,327.61,60.00,1405179904,"040051121000116","019011112586793",24.92,34,0.693,297.61,451.01,155.2,148.7,0.690,17976.100000011,18010.600000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179912,32343.00
07/12/2014 11:45,1,6.537,ACTIVE,216.4,369.15,60.00,1405179904,"040051121000068","019011112586793",21.84,37,0.632,300.55,451.47,142.0,136.3,0.634,16575.1,16607,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179913,32344.00
07/12/2014 11:45,1,4.707,ACTIVE,216.4,336.06,60.00,1405179904,"033051125000118","019011112586793",38.13,37,0.800,299.84,449.54,178.6,172.0,0.788,21368.4,21407.9,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179914,32345.00
07/12/2014 11:45,1,4.608,ACTIVE,216.8,349.37,60.00,1405179904,"033051125000150","019011112586793",38.25,35,0.789,300.22,453.15,175.4,169.8,0.775,20305.4,20345,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179916,32346.00
07/12/2014 11:45,1,6.202,ACTIVE,216.2,356.02,60.00,1405179904,"040051121000185","019011112586793",24.59,36,0.680,300.82,451.59,151.7,146.3,0.680,20831.399999988,20866.899999988,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179917,32347.00
07/12/2014 11:45,1,6.302,ACTIVE,215.8,340.91,60.00,1405179904,"040051121000195","019011112586793",24.23,37,0.676,300.20,450.56,151.9,145.2,0.677,18066.600000001,18102.200000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179918,32348.00
07/12/2014 11:45,2,6.730,ACTIVE,217.13,352.87,59.996,1405179904,"274151322000083","019011112586793",26.86,54.50,0,329.73,395.55,183.1,174.8,0.734,188156.1,188156.1,15549,0,0,0,L,1151911521,1,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179919,32349.00
07/12/2014 11:45,2,7.207,ACTIVE,218.71,353.77,59.990,1405179904,"274151322000076","019011112586793",27.31,52.30,0,329.73,405.17,199.3,190.5,0.769,194542.5,194542.5,15525,0,0,0,L,1151911521,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179921,32350.00
07/12/2014 11:45,2,4.469,ACTIVE,217.80,412.68,60.001,1405179904,"274151322000094","019011112586793",37.99,50.80,0,380.82,452.66,172.3,164.4,0.663,130072.6,130072.6,15883,0,0,0,L,1151911521,1,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179922,32351.00
07/12/2014 11:45,2,6.729,ACTIVE,217.80,370.30,59.996,1405179904,"274151322000052","019011112586793",27.37,51.80,0,328.82,401.86,186.6,178.2,0.716,188752.4,188752.4,15487,0,0,0,L,1151911521,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179923,32352.00
07/12/2014 11:45,2,6.816,ACTIVE,217.80,353.17,60.001,1405179904,"274151322000085","019011112586793",26.82,51.50,0,329.73,399.46,185.0,176.6,0.698,187758.7,187758.7,15444,0,0,0,L,1151911521,1,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179924,32353.00
07/12/2014 11:45,2,6.756,ACTIVE,217.80,353.47,59.996,1405179904,"274151322000087","019011112586793",25.01,72.70,0,330.03,392.85,171.0,163.1,0.645,179587.2,179587.2,15489,0,0,0,L,1151911521,1,124.04,124.72,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179925,32354.00
07/12/2014 11:45,2,6.777,ACTIVE,217.80,352.57,59.996,1405179904,"274151322000088","019011112586793",26.70,50.40,0,330.03,400.36,183.2,174.9,0.689,182169.1,182169.1,15465,0,0,0,L,1151911521,1,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179926,32355.00
07/12/2014 11:45,2,7.080,ACTIVE,217.58,359.18,59.996,1405179904,"274151322000095","019011112586793",27.23,54.50,0,328.22,399.16,195.2,186.5,0.729,192674.5,192674.5,15514,0,0,0,L,1151911521,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179927,32356.00
07/12/2014 11:45,2,4.482,ACTIVE,218.71,417.19,59.996,1405179904,"274151322000068","019011112586793",38.23,50.20,0,382.93,460.47,174.1,166.1,0.663,128112.1,128112.1,15931,0,0,0,L,1151911521,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179928,32357.00
07/12/2014 11:45,2,6.844,ACTIVE,217.58,351.37,59.996,1405179904,"274151322000054","019011112586793",26.62,51.80,0,328.82,397.35,184.4,176.1,0.698,186009.4,186009.4,15594,0,0,0,L,1151911521,1,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405179929,32358.00
07/12/2014 12:00,1,7.075,ACTIVE,217.8,323.60,60.00,1405180804,"040051121000097","019011112586793",24.41,37,0.766,315.80,389.28,171.9,165.9,0.755,18285.5,18324.2,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180806,32359.00
07/12/2014 12:00,1,7.091,ACTIVE,216.8,328.76,60.03,1405180804,"040051121000095","019011112586793",21.86,37,0.688,316.36,381.86,154.2,148.5,0.681,16369.7,16404.2,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180808,32360.00
07/12/2014 12:00,1,4.606,ACTIVE,217.4,352.91,60.00,1405180804,"033051125000132","019011112586793",32.45,38,0.659,315.18,379.23,148.7,142.4,0.657,17551.900000036,17584.600000024,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180809,32361.00
07/12/2014 12:00,1,4.634,ACTIVE,217.8,339.97,60.00,1405180804,"033051125000135","019011112586793",32.41,37,0.667,316.61,380.30,149.5,144.8,0.661,15445.899999976,15478.5,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180811,32362.00
07/12/2014 12:00,1,7.124,ALERT,216.4,376.64,60.00,1405180804,"040051121000116","019011112586793",24.68,36,0.779,314.44,386.02,175.0,167.4,0.771,18010.600000011,18048.100000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405180813,32363.00
07/12/2014 12:00,1,7.558,ACTIVE,216.9,342.70,60.03,1405180804,"040051121000068","019011112586793",21.63,38,0.723,315.37,383.01,162.7,156.1,0.719,16607,16641.6,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180814,32364.00
07/12/2014 12:00,1,5.231,ACTIVE,216.9,374.95,60.00,1405180804,"033051125000118","019011112586793",39.03,38,0.905,311.82,395.24,203.2,195.0,0.892,21407.9,21451.4,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180815,32365.00
07/12/2014 12:00,1,5.255,ACTIVE,217.6,381.54,60.03,1405180804,"033051125000150","019011112586793",38.86,37,0.908,311.09,395.73,203.2,196.3,0.887,20345,20388.8,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180816,32366.00
07/12/2014 12:00,1,7.389,ACTIVE,217.7,371.69,60.03,1405180804,"040051121000185","019011112586793",24.23,38,0.795,316.34,388.26,178.1,172.2,0.781,20866.899999988,20905.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180818,32367.00
07/12/2014 12:00,1,7.526,ACTIVE,217.2,337.28,60.00,1405180804,"040051121000195","019011112586793",23.96,38,0.794,315.42,388.09,179.4,171.7,0.785,18102.200000001,18140.900000001,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180819,32368.00
07/12/2014 12:00,2,7.201,ACTIVE,218.26,356.78,59.985,1405180804,"274151322000083","019011112586793",26.78,56.00,0,332.13,396.45,195.3,186.5,0.782,188200.0,188200.0,15550,0,0,0,L,1151911521,1,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180820,32369.00
07/12/2014 12:00,2,7.730,ACTIVE,219.39,354.67,59.964,1405180804,"274151322000076","019011112586793",27.15,54.00,0,333.93,405.17,212.5,203.2,0.818,194590.2,194590.2,15526,0,0,0,L,1151911521,1,124.49,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180821,32370.00
07/12/2014 12:00,2,4.945,ACTIVE,218.93,418.70,60.012,1405180804,"274151322000094","019011112586793",36.84,53.00,0,378.72,448.15,184.2,175.9,0.707,130113.9,130113.9,15884,0,0,0,L,1151911521,1,124.49,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180822,32371.00
07/12/2014 12:00,2,7.371,ACTIVE,218.93,378.42,59.990,1405180804,"274151322000052","019011112586793",26.64,54.30,0,332.43,402.16,198.8,190.0,0.751,188797.1,188797.1,15488,0,0,0,L,1151911521,1,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180823,32372.00
07/12/2014 12:00,2,7.320,ACTIVE,218.71,359.48,59.990,1405180804,"274151322000085","019011112586793",26.68,54.00,0,333.03,401.86,197.8,189.0,0.747,187803.1,187803.1,15445,0,0,0,L,1151911521,1,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180824,32373.00
07/12/2014 12:00,2,7.311,ACTIVE,218.71,371.81,59.985,1405180804,"274151322000087","019011112586793",24.47,76.50,0,333.03,393.15,181.3,173.0,0.676,179628.0,179628.0,15490,0,0,0,L,1151911521,1,124.49,125.17,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180825,32374.00
07/12/2014 12:00,2,7.328,ACTIVE,218.48,372.71,59.990,1405180804,"274151322000088","019011112586793",26.30,51.50,0,332.43,401.56,195.2,186.4,0.729,182213.0,182213.0,15466,0,0,0,L,1151911521,1,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180826,32375.00
07/12/2014 12:00,2,7.598,ACTIVE,218.71,354.37,59.990,1405180804,"274151322000095","019011112586793",27.14,56.00,0,331.53,399.76,208.8,199.6,0.778,192721.3,192721.3,15515,0,0,0,L,1151911521,1,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180826,32376.00
07/12/2014 12:00,2,4.889,ACTIVE,219.61,427.71,59.985,1405180804,"274151322000068","019011112586793",37.49,51.80,0,379.92,452.36,185.4,177.0,0.698,128153.6,128153.6,15932,0,0,0,L,1151911521,1,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180828,32377.00
07/12/2014 12:00,2,7.332,ACTIVE,218.48,358.28,59.990,1405180804,"274151322000054","019011112586793",26.52,54.30,0,332.43,401.26,196.8,188.0,0.742,186053.6,186053.6,15595,0,0,0,L,1151911521,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405180829,32378.00
07/12/2014 12:15,1,7.569,ALERT,218.6,329.03,60.00,1405181704,"040051121000097","019011112586793",24.04,38,0.802,315.43,387.41,181.0,174.0,0.788,18324.2,18366.9,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405181707,32379.00
07/12/2014 12:15,1,7.629,ACTIVE,218.1,375.06,60.03,1405181704,"040051121000095","019011112586793",21.21,38,0.715,316.82,381.34,161.0,155.6,0.703,16404.2,16442.3,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181708,32380.00
07/12/2014 12:15,1,4.900,ACTIVE,218.5,353.01,60.00,1405181704,"033051125000132","019011112586793",31.86,40,0.684,318.12,379.14,155.3,148.6,0.681,17584.600000024,17621,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181710,32381.00
07/12/2014 12:15,1,4.865,ACTIVE,218.5,356.74,60.03,1405181704,"033051125000135","019011112586793",31.60,38,0.680,317.05,379.29,153.0,147.8,0.673,15478.5,15514.799999952,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181711,32382.00
07/12/2014 12:15,1,7.410,ACTIVE,217.3,328.48,60.03,1405181704,"040051121000116","019011112586793",24.03,37,0.786,314.17,384.10,177.2,169.7,0.775,18048.100000011,18089.700000011,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181713,32383.00
07/12/2014 12:15,1,7.813,ACTIVE,218.2,338.98,60.00,1405181704,"040051121000068","019011112586793",20.93,40,0.717,315.24,381.49,162.7,155.5,0.715,16641.6,16679.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181714,32384.00
07/12/2014 12:15,1,5.197,ACTIVE,218.0,380.05,60.03,1405181704,"033051125000118","019011112586793",39.27,40,0.902,312.55,394.33,203.0,195.8,0.888,21451.4,21499.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181715,32385.00
07/12/2014 12:15,1,5.190,ACTIVE,218.2,329.64,60.00,1405181704,"033051125000150","019011112586793",39.32,38,0.904,311.36,394.76,203.1,195.9,0.884,20388.8,20437.1,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181716,32386.00
07/12/2014 12:15,1,7.724,ACTIVE,218.3,328.50,60.00,1405181704,"040051121000185","019011112586793",23.69,40,0.808,316.59,386.80,182.1,175.4,0.793,20905.7,20948.600000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181718,32387.00
07/12/2014 12:15,1,7.828,ACTIVE,217.4,378.25,60.00,1405181704,"040051121000195","019011112586793",23.68,40,0.814,315.10,387.14,184.4,176.1,0.799,18140.900000001,18183.800000001,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181719,32388.00
07/12/2014 12:15,2,7.898,ACTIVE,219.61,372.41,59.996,1405181704,"274151322000083","019011112586793",25.94,58.80,0,333.63,397.66,207.6,198.4,0.822,188248.6,188248.6,15551,0,0,0,L,1151911521,1,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181720,32389.00
07/12/2014 12:15,2,8.285,ACTIVE,220.74,382.33,59.964,1405181704,"274151322000076","019011112586793",26.76,56.50,0,324.92,410.88,224.6,214.8,0.862,194643.2,194643.2,15527,0,0,0,L,1151911521,1,125.85,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181721,32390.00
07/12/2014 12:15,2,5.289,ACTIVE,220.29,420.20,60.001,1405181704,"274151322000094","019011112586793",36.56,55.50,0,371.51,449.95,195.7,187.0,0.760,130159.8,130159.8,15885,0,0,0,L,1151911521,1,125.17,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181722,32391.00
07/12/2014 12:15,2,7.984,ACTIVE,220.29,378.12,60.001,1405181704,"274151322000052","019011112586793",26.06,56.30,0,327.62,404.87,210.6,201.4,0.800,188846.7,188846.7,15489,0,0,0,L,1151911521,1,125.17,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181723,32392.00
07/12/2014 12:15,2,7.980,ACTIVE,220.29,367.90,59.996,1405181704,"274151322000085","019011112586793",25.90,56.30,0,336.64,398.86,209.1,199.9,0.791,187852.1,187852.1,15446,0,0,0,L,1151911521,1,126.07,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181724,32393.00
07/12/2014 12:15,2,7.883,ACTIVE,220.06,368.20,59.990,1405181704,"274151322000087","019011112586793",23.85,79.70,0,334.54,394.35,190.4,181.8,0.729,179672.8,179672.8,15491,0,0,0,L,1151911521,1,125.62,125.40,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181725,32394.00
07/12/2014 12:15,2,8.006,ACTIVE,219.61,380.22,59.996,1405181704,"274151322000088","019011112586793",25.39,54.30,0,333.03,398.56,205.8,196.7,0.769,182261.5,182261.5,15467,0,0,0,L,1151911521,1,125.85,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181726,32395.00
07/12/2014 12:15,2,8.283,ACTIVE,219.61,382.63,59.996,1405181704,"274151322000095","019011112586793",26.44,59.30,0,333.33,400.96,221.7,212.1,0.818,192773.3,192773.3,15516,0,0,0,L,1151911521,1,125.85,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181727,32396.00
07/12/2014 12:15,2,5.346,ACTIVE,221.19,420.50,59.990,1405181704,"274151322000068","019011112586793",36.58,53.50,0,377.22,451.16,197.7,188.8,0.742,128199.8,128199.8,15933,0,0,0,L,1151911521,1,125.85,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181728,32397.00
07/12/2014 12:15,2,7.998,ACTIVE,220.06,374.51,60.006,1405181704,"274151322000054","019011112586793",25.64,56.30,0,335.14,398.86,207.5,198.3,0.778,186102.4,186102.4,15596,0,0,0,L,1151911521,1,125.62,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405181729,32398.00
07/12/2014 12:30,1,7.963,ACTIVE,218.7,366.27,60.00,1405182605,"040051121000097","019011112586793",24.10,40,0.846,316.12,389.96,191.0,183.6,0.829,18366.9,18406.1,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182607,32399.00
07/12/2014 12:30,1,8.006,ACTIVE,218.1,378.32,60.00,1405182605,"040051121000095","019011112586793",21.32,40,0.753,316.42,384.07,169.8,163.1,0.742,16442.3,16477.2,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182608,32400.00
07/12/2014 12:30,1,5.088,ACTIVE,218.0,358.97,60.00,1405182605,"033051125000132","019011112586793",32.15,42,0.716,318.28,382.15,162.8,155.5,0.714,17621,17654.400000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182610,32401.00
07/12/2014 12:30,1,5.023,ACTIVE,218.5,327.70,60.00,1405182605,"033051125000135","019011112586793",31.80,41,0.706,317.02,380.79,158.9,153.7,0.700,15514.799999952,15547.899999976,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182611,32402.00
07/12/2014 12:30,1,7.584,ACTIVE,217.6,322.68,60.00,1405182605,"040051121000116","019011112586793",24.27,38,0.811,316.52,386.01,183.1,175.2,0.799,18089.700000011,18127.700000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182612,32403.00
07/12/2014 12:30,1,7.874,ACTIVE,218.1,368.56,60.00,1405182605,"040051121000068","019011112586793",21.36,42,0.740,316.77,383.01,167.3,160.4,0.734,16679.7,16714.8,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182613,32404.00
07/12/2014 12:30,1,5.076,ACTIVE,218.4,330.77,60.00,1405182605,"033051125000118","019011112586793",40.25,41,0.899,313.25,395.88,203.3,195.2,0.876,21499.5,21543.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182615,32405.00
07/12/2014 12:30,1,5.038,ACTIVE,218.2,359.02,60.00,1405182605,"033051125000150","019011112586793",40.49,40,0.906,311.82,396.67,203.0,196.0,0.878,20437.1,20481.1,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182616,32406.00
07/12/2014 12:30,1,7.940,ACTIVE,218.6,326.01,60.00,1405182605,"040051121000185","019011112586793",23.81,42,0.834,317.23,390.20,188.1,181.2,0.818,20948.600000036,20987.899999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182617,32407.00
07/12/2014 12:30,1,8.142,ACTIVE,217.8,332.64,59.96,1405182605,"040051121000195","019011112586793",23.52,42,0.838,316.56,388.81,190.6,181.4,0.825,18183.800000001,18223.000000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182618,32408.00
07/12/2014 12:30,2,8.201,ACTIVE,219.39,361.59,59.990,1405182605,"274151322000083","019011112586793",26.24,60.80,0,333.93,400.06,217.8,208.3,0.866,188293.5,188293.5,15552,0,0,0,L,1151911521,1,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182619,32409.00
07/12/2014 12:30,2,8.729,ACTIVE,220.74,365.19,60.001,1405182605,"274151322000076","019011112586793",26.66,59.30,0,336.04,403.37,235.5,225.4,0.902,194691.6,194691.6,15528,0,0,0,L,1151911521,1,125.62,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182620,32410.00
07/12/2014 12:30,2,5.584,ACTIVE,219.61,399.16,59.980,1405182605,"274151322000094","019011112586793",36.56,57.70,0,370.90,444.54,205.5,196.4,0.782,130202.0,130202.0,15886,0,0,0,L,1151911521,1,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182621,32411.00
07/12/2014 12:30,2,8.254,ACTIVE,220.06,360.08,59.985,1405182605,"274151322000052","019011112586793",26.44,59.30,0,336.64,401.26,220.9,211.3,0.818,188892.1,188892.1,15490,0,0,0,L,1151911521,1,124.94,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182622,32412.00
07/12/2014 12:30,2,8.357,ACTIVE,219.84,373.31,59.953,1405182605,"274151322000085","019011112586793",25.88,58.30,0,337.54,401.26,219.1,209.5,0.818,187897.4,187897.4,15447,0,0,0,L,1151911521,1,125.85,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182623,32413.00
07/12/2014 12:30,2,8.174,ACTIVE,220.06,358.28,59.980,1405182605,"274151322000087","019011112586793",24.15,83.00,0,334.84,396.15,199.8,190.9,0.747,179714.0,179714.0,15492,0,0,0,L,1151911521,1,125.40,125.62,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182624,32414.00
07/12/2014 12:30,2,8.197,ACTIVE,219.61,360.08,59.980,1405182605,"274151322000088","019011112586793",26.04,56.50,0,336.94,400.06,216.0,206.6,0.800,182306.0,182306.0,15468,0,0,0,L,1151911521,1,125.85,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182625,32415.00
07/12/2014 12:30,2,8.715,ACTIVE,219.61,355.58,59.985,1405182605,"274151322000095","019011112586793",26.32,62.30,0,336.04,403.67,232.3,222.3,0.853,192821.2,192821.2,15517,0,0,0,L,1151911521,1,125.62,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182626,32416.00
07/12/2014 12:30,2,5.500,ACTIVE,220.74,408.18,59.980,1405182605,"274151322000068","019011112586793",37.11,55.00,0,372.71,447.55,205.6,196.5,0.773,128242.2,128242.2,15934,0,0,0,L,1151911521,1,126.07,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182627,32417.00
07/12/2014 12:30,2,8.270,ACTIVE,220.06,356.78,59.996,1405182605,"274151322000054","019011112586793",26.00,58.50,0,337.24,401.56,217.9,208.4,0.822,186147.3,186147.3,15597,0,0,0,L,1151911521,1,125.40,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405182628,32418.00
07/12/2014 12:45,1,3.212,ACTIVE,216.8,344.18,60.03,1405183504,"040051121000097","019011112586793",25.36,38,0.356,317.19,389.58,81.0,76.7,0.379,18406.1,18432.6,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183507,32419.00
07/12/2014 12:45,1,3.287,ACTIVE,216.3,347.27,60.03,1405183504,"040051121000095","019011112586793",22.67,38,0.320,318.66,383.50,74.1,69.0,0.344,16477.2,16500.9,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183508,32420.00
07/12/2014 12:45,1,2.096,ACTIVE,217.0,328.67,60.03,1405183504,"033051125000132","019011112586793",33.39,39,0.301,317.97,379.76,69.6,65.4,0.328,17654.400000036,17676.800000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183509,32421.00
07/12/2014 12:45,1,2.102,ALERT,217.3,348.62,60.03,1405183504,"033051125000135","019011112586793",33.04,38,0.303,319.19,381.11,69.1,65.7,0.329,15547.899999976,15570.299999952,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405183511,32422.00
07/12/2014 12:45,1,3.279,ACTIVE,216.7,346.84,60.03,1405183504,"040051121000116","019011112586793",25.00,37,0.354,316.90,388.38,81.5,76.4,0.375,18127.700000011,18153.100000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183513,32423.00
07/12/2014 12:45,1,3.302,ACTIVE,217.3,331.09,60.03,1405183504,"040051121000068","019011112586793",22.59,40,0.323,317.55,382.45,74.2,69.8,0.349,16714.8,16738.4,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183514,32424.00
07/12/2014 12:45,1,2.435,ACTIVE,217.0,346.46,60.03,1405183504,"033051125000118","019011112586793",38.19,39,0.405,313.65,396.95,92.5,87.5,0.425,21543.6,21573.2,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183515,32425.00
07/12/2014 12:45,1,2.437,ACTIVE,216.9,349.68,60.03,1405183504,"033051125000150","019011112586793",38.11,38,0.410,312.39,396.39,92.4,88.6,0.428,20481.1,20511,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183516,32426.00
07/12/2014 12:45,1,3.274,ACTIVE,216.9,343.60,60.03,1405183504,"040051121000185","019011112586793",24.83,39,0.354,317.46,389.12,80.9,76.7,0.377,20987.899999988,21013.800000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183518,32427.00
07/12/2014 12:45,1,3.364,ACTIVE,216.6,347.59,60.03,1405183504,"040051121000195","019011112586793",24.56,40,0.359,317.27,387.83,82.2,77.5,0.382,18223.000000001,18248.900000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183519,32428.00
07/12/2014 12:45,2,3.350,ACTIVE,216.90,345.06,60.012,1405183504,"274151322000083","019011112586793",27.63,56.50,0,333.03,399.76,93.8,88.7,0.380,188324.0,188324.0,15553,0,0,0,L,1151911521,1,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183520,32429.00
07/12/2014 12:45,2,3.549,ACTIVE,217.80,357.98,60.017,1405183504,"274151322000076","019011112586793",28.17,54.30,0,334.54,401.86,101.2,95.7,0.389,194724.7,194724.7,15529,0,0,0,L,1151911521,1,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183521,32430.00
07/12/2014 12:45,2,2.229,ACTIVE,217.35,411.48,60.022,1405183504,"274151322000094","019011112586793",37.83,55.00,0,375.71,442.74,84.6,79.8,0.323,130230.1,130230.1,15887,0,0,0,L,1151911521,1,123.81,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183522,32431.00
07/12/2014 12:45,2,3.387,ACTIVE,217.35,356.18,60.012,1405183504,"274151322000052","019011112586793",27.67,54.50,0,333.03,400.36,94.9,89.7,0.362,188923.0,188923.0,15491,0,0,0,L,1151911521,1,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183523,32432.00
07/12/2014 12:45,2,3.398,ACTIVE,217.58,344.76,60.012,1405183504,"274151322000085","019011112586793",27.19,55.30,0,333.33,401.26,93.6,88.4,0.354,187928.0,187928.0,15448,0,0,0,L,1151911521,1,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183524,32433.00
07/12/2014 12:45,2,3.334,ACTIVE,217.13,350.77,60.017,1405183504,"274151322000087","019011112586793",25.86,80.00,0,333.03,396.45,87.3,82.3,0.327,179742.1,179742.1,15493,0,0,0,L,1151911521,1,124.27,124.49,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183525,32434.00
07/12/2014 12:45,2,3.332,ACTIVE,217.13,345.96,60.017,1405183504,"274151322000088","019011112586793",27.35,53.30,0,332.13,400.06,92.3,87.2,0.349,182336.2,182336.2,15469,0,0,0,L,1151911521,1,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183526,32435.00
07/12/2014 12:45,2,3.566,ACTIVE,217.13,349.56,60.028,1405183504,"274151322000095","019011112586793",27.65,56.80,0,332.43,403.37,99.9,94.5,0.376,192853.8,192853.8,15518,0,0,0,L,1151911521,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183527,32436.00
07/12/2014 12:45,2,2.215,ACTIVE,218.03,410.28,60.006,1405183504,"274151322000068","019011112586793",38.47,52.30,0,376.31,443.94,85.3,80.5,0.314,128270.5,128270.5,15935,0,0,0,L,1151911521,1,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183528,32437.00
07/12/2014 12:45,2,3.377,ACTIVE,217.13,348.96,60.022,1405183504,"274151322000054","019011112586793",27.37,54.80,0,332.43,400.96,93.5,88.3,0.362,186177.8,186177.8,15598,0,0,0,L,1151911521,1,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405183529,32438.00
07/12/2014 13:00,1,3.156,ACTIVE,215.9,351.11,60.03,1405184404,"040051121000097","019011112586793",25.10,37,0.346,318.03,374.74,78.8,74.5,0.369,18432.6,18456.1,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184406,32439.00
07/12/2014 13:00,1,3.197,ACTIVE,215.8,328.37,60.03,1405184404,"040051121000095","019011112586793",22.56,37,0.309,318.26,369.10,71.7,66.4,0.333,16500.9,16521.8,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184407,32440.00
07/12/2014 13:00,1,2.051,ACTIVE,216.5,340.29,60.07,1405184404,"033051125000132","019011112586793",33.05,38,0.292,317.34,367.12,67.4,63.1,0.320,17676.800000012,17696.600000024,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184409,32441.00
07/12/2014 13:00,1,2.007,ACTIVE,216.6,331.22,60.03,1405184404,"033051125000135","019011112586793",33.29,37,0.291,318.60,368.13,66.4,62.8,0.319,15570.299999952,15590.099999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184410,32442.00
07/12/2014 13:00,1,3.110,ACTIVE,215.7,328.37,60.07,1405184404,"040051121000116","019011112586793",24.94,36,0.335,317.90,371.07,77.2,72.0,0.360,18153.100000011,18175.900000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184411,32443.00
07/12/2014 13:00,1,3.154,ACTIVE,216.5,329.89,60.03,1405184404,"040051121000068","019011112586793",22.74,38,0.311,317.77,369.90,71.3,67.0,0.340,16738.4,16759.5,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184413,32444.00
07/12/2014 13:00,1,2.327,ACTIVE,215.6,323.21,60.07,1405184404,"033051125000118","019011112586793",38.24,38,0.391,315.99,379.13,88.5,83.8,0.413,21573.2,21599.6,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184414,32445.00
07/12/2014 13:00,1,2.311,ACTIVE,216.0,335.83,60.07,1405184404,"033051125000150","019011112586793",38.17,37,0.390,315.25,379.40,87.7,84.0,0.412,20511,20537.300000012,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184416,32446.00
07/12/2014 13:00,1,3.111,ACTIVE,216.1,328.16,60.03,1405184404,"040051121000185","019011112586793",24.68,38,0.335,319.16,373.29,76.4,72.2,0.360,21013.800000024,21036.8,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184417,32447.00
07/12/2014 13:00,1,3.159,ACTIVE,215.6,344.04,60.03,1405184404,"040051121000195","019011112586793",24.51,38,0.336,318.25,372.93,77.0,72.2,0.364,18248.900000001,18272.000000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184418,32448.00
07/12/2014 13:00,2,3.297,ACTIVE,216.67,350.17,60.049,1405184404,"274151322000083","019011112586793",27.45,54.50,0,332.73,382.03,91.7,86.5,0.358,188351.0,188351.0,15554,0,0,0,L,1151911521,1,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184419,32449.00
07/12/2014 13:00,2,3.494,ACTIVE,217.35,353.47,60.043,1405184404,"274151322000076","019011112586793",27.91,52.80,0,333.63,385.33,98.7,93.3,0.384,194753.8,194753.8,15530,0,0,0,L,1151911521,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184420,32450.00
07/12/2014 13:00,2,2.127,ACTIVE,216.90,409.68,60.038,1405184404,"274151322000094","019011112586793",38.33,54.30,0,385.93,443.94,83.2,78.4,0.323,130254.8,130254.8,15888,0,0,0,L,1151911521,1,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184421,32451.00
07/12/2014 13:00,2,3.303,ACTIVE,216.90,355.88,60.038,1405184404,"274151322000052","019011112586793",27.63,52.50,0,333.03,383.23,92.4,87.2,0.354,188950.3,188950.3,15492,0,0,0,L,1151911521,1,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184422,32452.00
07/12/2014 13:00,2,3.293,ACTIVE,216.90,355.28,60.043,1405184404,"274151322000085","019011112586793",27.45,54.00,0,333.63,383.23,91.6,86.5,0.340,187955.0,187955.0,15449,0,0,0,L,1151911521,1,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184423,32453.00
07/12/2014 13:00,2,3.270,ACTIVE,216.90,341.15,60.033,1405184404,"274151322000087","019011112586793",26.12,79.70,0,333.03,380.52,86.4,81.5,0.318,179767.5,179767.5,15494,0,0,0,L,1151911521,1,124.04,124.49,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184424,32454.00
07/12/2014 13:00,2,3.260,ACTIVE,216.67,345.06,60.043,1405184404,"274151322000088","019011112586793",27.25,51.50,0,332.73,382.93,90.0,84.9,0.336,182362.9,182362.9,15470,0,0,0,L,1151911521,1,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184425,32455.00
07/12/2014 13:00,2,3.457,ACTIVE,216.67,345.66,60.043,1405184404,"274151322000095","019011112586793",27.85,55.50,0,332.73,384.73,97.4,92.1,0.358,192882.5,192882.5,15519,0,0,0,L,1151911521,1,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184426,32456.00
07/12/2014 13:00,2,2.178,ACTIVE,217.58,413.89,60.054,1405184404,"274151322000068","019011112586793",37.97,51.50,0,382.93,443.64,83.5,78.6,0.309,128295.2,128295.2,15936,0,0,0,L,1151911521,1,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184427,32457.00
07/12/2014 13:00,2,3.248,ACTIVE,216.67,343.85,60.043,1405184404,"274151322000054","019011112586793",27.71,53.30,0,332.73,383.53,91.2,86.1,0.336,186204.8,186204.8,15599,0,0,0,L,1151911521,1,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405184428,32458.00
07/12/2014 13:15,1,3.604,ACTIVE,216.2,324.24,60.00,1405185304,"040051121000097","019011112586793",25.08,37,0.397,318.82,368.12,89.9,85.6,0.418,18456.1,18478.5,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185306,32459.00
07/12/2014 13:15,1,3.646,ACTIVE,215.9,351.82,60.00,1405185304,"040051121000095","019011112586793",22.57,37,0.354,318.83,364.40,81.9,76.3,0.378,16521.8,16541.9,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185307,32460.00
07/12/2014 13:15,1,2.322,ACTIVE,216.3,327.29,60.00,1405185304,"033051125000132","019011112586793",33.49,38,0.336,319.59,362.92,77.4,72.7,0.362,17696.600000024,17715.600000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185309,32461.00
07/12/2014 13:15,1,2.314,ACTIVE,216.4,349.73,60.03,1405185304,"033051125000135","019011112586793",33.12,37,0.337,308.28,363.33,76.3,72.7,0.357,15590.099999964,15609.099999964,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185310,32462.00
