ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2014 13:15,1,3.540,ACTIVE,216.0,350.64,60.03,1405185304,"040051121000116","019011112586793",25.00,35,0.384,316.80,366.05,88.0,82.9,0.408,18175.900000011,18197.700000011,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185311,32463.00
07/12/2014 13:15,1,3.681,ACTIVE,216.5,324.40,60.00,1405185304,"040051121000068","019011112586793",22.37,38,0.359,319.11,364.87,81.9,77.5,0.384,16759.5,16779.6,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185313,32464.00
07/12/2014 13:15,1,2.685,ACTIVE,216.0,326.76,60.00,1405185304,"033051125000118","019011112586793",38.17,38,0.450,317.30,372.26,102.0,97.2,0.466,21599.6,21624.9,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185314,32465.00
07/12/2014 13:15,1,2.669,ACTIVE,216.4,356.72,60.03,1405185304,"033051125000150","019011112586793",38.13,37,0.451,316.60,373.48,101.2,97.1,0.468,20537.300000012,20562.600000024,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185316,32466.00
07/12/2014 13:15,1,3.602,ALERT,216.6,352.37,60.00,1405185304,"040051121000185","019011112586793",24.65,38,0.388,319.38,367.60,88.3,83.9,0.411,21036.8,21058.8,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405185317,32467.00
07/12/2014 13:15,1,3.635,ACTIVE,215.9,350.39,60.00,1405185304,"040051121000195","019011112586793",24.58,38,0.392,318.98,367.55,88.9,84.1,0.410,18272.000000001,18294.000000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185319,32468.00
07/12/2014 13:15,2,3.748,ACTIVE,217.13,353.77,59.996,1405185304,"274151322000083","019011112586793",27.59,53.30,0,333.03,377.22,104.6,99.1,0.420,188377.1,188377.1,15555,0,0,0,L,1151911521,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185320,32469.00
07/12/2014 13:15,2,3.953,ACTIVE,218.03,361.29,59.996,1405185304,"274151322000076","019011112586793",28.09,51.50,0,334.54,380.52,112.5,106.6,0.438,194781.9,194781.9,15531,0,0,0,L,1151911521,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185321,32470.00
07/12/2014 13:15,2,2.492,ACTIVE,217.35,414.19,59.996,1405185304,"274151322000094","019011112586793",37.71,53.50,0,384.13,439.43,94.3,89.1,0.362,130278.4,130278.4,15889,0,0,0,L,1151911521,1,124.04,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185322,32471.00
07/12/2014 13:15,2,3.775,ACTIVE,217.35,350.47,59.996,1405185304,"274151322000052","019011112586793",27.63,52.00,0,333.63,377.52,105.5,100.0,0.402,188976.6,188976.6,15493,0,0,0,L,1151911521,1,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185323,32472.00
07/12/2014 13:15,2,3.752,ACTIVE,217.13,355.28,59.969,1405185304,"274151322000085","019011112586793",27.61,53.00,0,334.24,377.52,105.0,99.4,0.398,187981.0,187981.0,15450,0,0,0,L,1151911521,1,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185324,32473.00
07/12/2014 13:15,2,3.713,ACTIVE,217.13,349.86,59.996,1405185304,"274151322000087","019011112586793",26.46,77.00,0,333.33,375.41,99.4,94.0,0.376,179792.2,179792.2,15495,0,0,0,L,1151911521,1,124.04,124.49,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185325,32474.00
07/12/2014 13:15,2,3.711,ACTIVE,216.90,356.18,59.996,1405185304,"274151322000088","019011112586793",27.41,50.80,0,333.33,376.62,103.0,97.5,0.384,182388.5,182388.5,15471,0,0,0,L,1151911521,1,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185326,32475.00
07/12/2014 13:15,2,3.967,ACTIVE,217.35,360.99,60.001,1405185304,"274151322000095","019011112586793",27.77,54.80,0,333.33,379.32,111.6,105.8,0.415,192910.3,192910.3,15520,0,0,0,L,1151911521,1,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185327,32476.00
07/12/2014 13:15,2,2.461,ACTIVE,218.03,417.49,59.996,1405185304,"274151322000068","019011112586793",38.65,51.50,0,384.73,440.64,96.1,90.8,0.358,128319.1,128319.1,15937,0,0,0,L,1151911521,1,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185328,32477.00
07/12/2014 13:15,2,3.740,ACTIVE,217.13,358.58,59.990,1405185304,"274151322000054","019011112586793",27.55,52.00,0,333.03,377.82,104.4,98.8,0.393,186230.7,186230.7,15600,0,0,0,L,1151911521,1,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405185329,32478.00
07/12/2014 13:30,1,3.976,ACTIVE,217.3,338.25,60.03,1405186204,"040051121000097","019011112586793",25.35,36,0.443,317.52,364.08,100.3,95.7,0.460,18478.5,18501.2,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186207,32479.00
07/12/2014 13:30,1,4.025,ACTIVE,216.2,330.71,60.03,1405186204,"040051121000095","019011112586793",22.71,37,0.397,317.04,359.99,90.9,85.5,0.417,16541.9,16562.1,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186208,32480.00
07/12/2014 13:30,1,2.590,ACTIVE,216.9,332.31,60.03,1405186204,"033051125000132","019011112586793",33.44,38,0.376,319.18,358.45,86.1,81.3,0.399,17715.600000024,17734.900000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186209,32481.00
07/12/2014 13:30,1,2.576,ACTIVE,216.9,349.54,60.03,1405186204,"033051125000135","019011112586793",33.19,37,0.376,319.14,359.39,85.1,81.4,0.399,15609.099999964,15628.299999952,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186210,32482.00
07/12/2014 13:30,1,3.953,ACTIVE,216.1,334.66,60.03,1405186204,"040051121000116","019011112586793",24.89,35,0.429,318.19,361.84,97.9,92.3,0.448,18197.700000011,18219.400000011,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186212,32483.00
07/12/2014 13:30,1,4.096,ACTIVE,216.7,326.37,60.03,1405186204,"040051121000068","019011112586793",22.39,38,0.400,317.16,360.94,91.2,86.3,0.423,16779.6,16800.1,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186213,32484.00
07/12/2014 13:30,1,2.994,ACTIVE,215.9,345.23,60.03,1405186204,"033051125000118","019011112586793",38.09,38,0.504,317.23,368.68,113.5,108.0,0.516,21624.9,21650.5,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186214,32485.00
07/12/2014 13:30,1,2.966,ACTIVE,216.7,359.54,60.03,1405186204,"033051125000150","019011112586793",38.25,37,0.504,315.64,367.90,112.9,108.6,0.517,20562.600000024,20588.300000012,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186215,32486.00
07/12/2014 13:30,1,4.033,ACTIVE,216.8,340.19,60.03,1405186204,"040051121000185","019011112586793",24.73,38,0.439,316.93,363.11,99.2,94.7,0.458,21058.8,21081.2,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186217,32487.00
07/12/2014 13:30,1,4.045,ACTIVE,216.1,347.38,60.03,1405186204,"040051121000195","019011112586793",24.87,38,0.441,318.00,363.16,100.1,95.1,0.456,18294.000000001,18316.400000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186218,32488.00
07/12/2014 13:30,2,4.172,ACTIVE,217.58,354.97,60.017,1405186204,"274151322000083","019011112586793",27.63,53.50,0,333.33,373.61,116.8,110.8,0.464,188403.5,188403.5,15556,0,0,0,L,1151911521,1,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186219,32489.00
07/12/2014 13:30,2,4.434,ACTIVE,218.26,359.18,60.017,1405186204,"274151322000076","019011112586793",27.99,51.50,0,334.24,375.71,125.5,119.3,0.482,194810.2,194810.2,15532,0,0,0,L,1151911521,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186220,32490.00
07/12/2014 13:30,2,2.820,ACTIVE,217.35,402.16,60.012,1405186204,"274151322000094","019011112586793",37.29,53.00,0,384.73,437.63,106.5,100.9,0.407,130302.4,130302.4,15890,0,0,0,L,1151911521,1,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186221,32491.00
07/12/2014 13:30,2,4.172,ACTIVE,217.35,357.08,60.001,1405186204,"274151322000052","019011112586793",27.89,51.00,0,333.03,373.31,117.7,111.7,0.451,189003.2,189003.2,15494,0,0,0,L,1151911521,1,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186222,32492.00
07/12/2014 13:30,2,4.188,ACTIVE,217.58,360.69,60.022,1405186204,"274151322000085","019011112586793",27.45,52.50,0,333.63,373.01,116.4,110.5,0.442,188007.3,188007.3,15451,0,0,0,L,1151911521,1,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186223,32493.00
07/12/2014 13:30,2,4.160,ACTIVE,217.35,348.66,60.017,1405186204,"274151322000087","019011112586793",26.30,76.00,0,332.73,372.11,110.7,104.9,0.420,179817.2,179817.2,15496,0,0,0,L,1151911521,1,124.27,124.72,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186224,32494.00
07/12/2014 13:30,2,4.139,ACTIVE,217.35,360.08,60.022,1405186204,"274151322000088","019011112586793",27.41,50.60,0,333.03,373.01,114.8,108.9,0.429,182414.4,182414.4,15472,0,0,0,L,1151911521,1,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186225,32495.00
07/12/2014 13:30,2,4.420,ACTIVE,217.13,346.26,60.033,1405186204,"274151322000095","019011112586793",27.73,54.30,0,333.33,375.11,124.1,117.8,0.468,192938.3,192938.3,15521,0,0,0,L,1151911521,1,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186226,32496.00
07/12/2014 13:30,2,2.859,ACTIVE,218.03,412.68,60.022,1405186204,"274151322000068","019011112586793",37.37,51.30,0,382.33,438.83,108.0,102.3,0.398,128343.1,128343.1,15938,0,0,0,L,1151911521,1,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186227,32497.00
07/12/2014 13:30,2,4.160,ACTIVE,217.35,346.56,60.022,1405186204,"274151322000054","019011112586793",27.53,51.80,0,332.73,373.31,116.1,110.1,0.442,186256.9,186256.9,15601,0,0,0,L,1151911521,1,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405186228,32498.00
07/12/2014 13:45,1,3.476,ACTIVE,215.9,325.21,60.00,1405187104,"040051121000097","019011112586793",24.67,38,0.377,317.93,374.07,85.3,81.1,0.396,18501.2,18525.3,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187107,32499.00
07/12/2014 13:45,1,3.475,ALERT,215.7,325.85,60.00,1405187104,"040051121000095","019011112586793",22.36,38,0.335,318.90,368.81,77.3,72.1,0.355,16562.1,16583.8,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405187109,32500.00
07/12/2014 13:45,1,2.218,ACTIVE,216.0,341.29,60.00,1405187104,"033051125000132","019011112586793",33.00,38,0.317,319.62,367.14,72.8,68.4,0.342,17734.900000036,17755.600000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187111,32501.00
07/12/2014 13:45,1,2.182,ACTIVE,216.7,349.30,60.00,1405187104,"033051125000135","019011112586793",32.92,38,0.314,318.62,367.48,71.5,67.9,0.339,15628.299999952,15649,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187113,32502.00
07/12/2014 13:45,1,3.378,ACTIVE,215.8,350.06,60.03,1405187104,"040051121000116","019011112586793",24.65,36,0.360,317.13,370.59,82.8,77.4,0.386,18219.400000011,18242.900000011,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187115,32503.00
07/12/2014 13:45,1,3.461,ACTIVE,215.6,347.43,60.00,1405187104,"040051121000068","019011112586793",22.50,39,0.340,318.75,369.39,77.5,73.0,0.366,16800.1,16822.1,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187117,32504.00
07/12/2014 13:45,1,2.564,ACTIVE,216.2,354.71,60.03,1405187104,"033051125000118","019011112586793",37.74,38,0.425,317.07,378.98,96.3,91.8,0.441,21650.5,21678.2,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187119,32505.00
07/12/2014 13:45,1,2.519,ACTIVE,216.2,328.73,60.03,1405187104,"033051125000150","019011112586793",37.89,38,0.423,315.34,378.88,94.9,91.2,0.439,20588.300000012,20615.900000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187121,32506.00
07/12/2014 13:45,1,3.385,ACTIVE,216.3,324.29,60.00,1405187104,"040051121000185","019011112586793",24.48,38,0.363,319.04,372.74,82.4,78.5,0.383,21081.2,21105.1,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187123,32507.00
07/12/2014 13:45,1,3.427,ACTIVE,216.1,348.27,60.00,1405187104,"040051121000195","019011112586793",24.45,39,0.365,318.09,373.89,83.3,78.7,0.387,18316.400000001,18340.500000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187124,32508.00
07/12/2014 13:45,2,3.648,ACTIVE,216.45,356.78,60.001,1405187104,"274151322000083","019011112586793",27.35,54.30,0,332.43,381.42,101.0,95.5,0.407,188431.6,188431.6,15558,0,0,0,L,1151911521,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187126,32509.00
07/12/2014 13:45,2,3.822,ACTIVE,217.35,355.88,59.990,1405187104,"274151322000076","019011112586793",27.97,52.50,0,334.24,385.03,108.2,102.5,0.415,194840.5,194840.5,15534,0,0,0,L,1151911521,1,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187128,32510.00
07/12/2014 13:45,2,2.432,ACTIVE,216.67,410.58,59.985,1405187104,"274151322000094","019011112586793",37.59,53.80,0,383.23,444.54,93.2,88.0,0.354,130328.1,130328.1,15892,0,0,0,L,1151911521,1,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187129,32511.00
07/12/2014 13:45,2,3.658,ACTIVE,216.45,355.88,59.985,1405187104,"274151322000052","019011112586793",27.39,53.00,0,333.03,382.63,101.4,96.0,0.384,189031.5,189031.5,15496,0,0,0,L,1151911521,1,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187131,32512.00
07/12/2014 13:45,2,3.654,ACTIVE,216.67,348.66,59.990,1405187104,"274151322000085","019011112586793",27.53,53.00,0,333.93,382.63,101.9,96.4,0.389,188035.6,188035.6,15453,0,0,0,L,1151911521,1,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187132,32513.00
07/12/2014 13:45,2,3.627,ACTIVE,216.45,352.57,59.990,1405187104,"274151322000087","019011112586793",26.14,75.70,0,332.73,380.52,96.1,90.8,0.362,179843.9,179843.9,15497,0,0,0,L,1151911521,1,123.81,124.04,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187133,32514.00
07/12/2014 13:45,2,3.613,ACTIVE,216.45,349.26,59.990,1405187104,"274151322000088","019011112586793",27.17,51.00,0,333.03,381.73,99.5,94.1,0.376,182442.1,182442.1,15473,0,0,0,L,1151911521,1,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187134,32515.00
07/12/2014 13:45,2,3.855,ACTIVE,216.45,352.87,60.017,1405187104,"274151322000095","019011112586793",27.65,55.00,0,332.73,384.43,107.8,102.1,0.402,192968.3,192968.3,15522,0,0,0,L,1151911521,1,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187135,32516.00
07/12/2014 13:45,2,2.383,ACTIVE,217.35,413.29,59.985,1405187104,"274151322000068","019011112586793",38.29,52.50,0,385.03,440.04,92.4,87.3,0.345,128368.8,128368.8,15939,0,0,0,L,1151911521,1,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187136,32517.00
07/12/2014 13:45,2,3.627,ACTIVE,216.45,352.87,59.985,1405187104,"274151322000054","019011112586793",27.43,52.80,0,332.73,382.33,100.8,95.3,0.384,186285.0,186285.0,15602,0,0,0,L,1151911521,1,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405187137,32518.00
07/12/2014 14:00,1,3.375,ACTIVE,216.0,328.05,60.03,1405188004,"040051121000097","019011112586793",25.32,38,0.374,318.06,374.33,85.0,80.7,0.398,18525.3,18549.6,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188007,32519.00
07/12/2014 14:00,1,3.412,ACTIVE,216.0,348.00,60.00,1405188004,"040051121000095","019011112586793",22.81,37,0.335,317.89,368.78,77.4,72.3,0.360,16583.8,16605.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188008,32520.00
07/12/2014 14:00,1,2.167,ACTIVE,215.8,347.89,60.03,1405188004,"033051125000132","019011112586793",33.48,38,0.314,318.61,366.71,72.2,67.6,0.342,17755.600000024,17776.199999988,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188009,32521.00
07/12/2014 14:00,1,2.111,ACTIVE,216.3,335.06,60.03,1405188004,"033051125000135","019011112586793",33.53,37,0.310,319.04,367.85,70.4,66.8,0.336,15649,15669.599999964,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188011,32522.00
07/12/2014 14:00,1,3.238,ACTIVE,215.5,342.18,60.03,1405188004,"040051121000116","019011112586793",25.17,36,0.354,316.37,370.22,81.1,75.9,0.377,18242.900000011,18266.000000011,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188012,32523.00
07/12/2014 14:00,1,3.284,ACTIVE,216.2,331.17,60.00,1405188004,"040051121000068","019011112586793",23.19,38,0.331,318.12,369.74,75.7,71.4,0.359,16822.1,16844.3,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188013,32524.00
07/12/2014 14:00,1,2.429,ACTIVE,215.5,330.58,60.03,1405188004,"033051125000118","019011112586793",38.46,38,0.410,316.21,379.46,93.0,88.0,0.431,21678.2,21705.6,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188014,32525.00
07/12/2014 14:00,1,2.416,ACTIVE,216.1,340.48,60.03,1405188004,"033051125000150","019011112586793",38.16,37,0.409,315.25,379.53,91.7,88.2,0.427,20615.900000036,20643.199999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188016,32526.00
07/12/2014 14:00,1,3.250,ACTIVE,216.0,328.37,60.03,1405188004,"040051121000185","019011112586793",24.67,38,0.352,316.76,372.89,79.8,75.6,0.374,21105.1,21128.9,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188017,32527.00
07/12/2014 14:00,1,3.275,ACTIVE,214.7,338.57,60.03,1405188004,"040051121000195","019011112586793",24.71,38,0.355,317.44,373.38,80.5,75.9,0.379,18340.500000001,18364.400000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188018,32528.00
07/12/2014 14:00,2,3.531,ACTIVE,216.45,350.17,60.012,1405188004,"274151322000083","019011112586793",27.95,52.50,0,332.73,381.73,100.0,94.5,0.398,188459.8,188459.8,15559,0,0,0,L,1151911521,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188019,32529.00
07/12/2014 14:00,2,3.777,ACTIVE,217.13,344.15,60.022,1405188004,"274151322000076","019011112586793",28.15,51.50,0,333.63,385.03,107.7,102.0,0.407,194870.8,194870.8,15535,0,0,0,L,1151911521,1,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188020,32530.00
07/12/2014 14:00,2,2.289,ACTIVE,216.67,426.21,60.022,1405188004,"274151322000094","019011112586793",39.18,52.00,0,383.23,445.15,90.1,85.0,0.349,130354.0,130354.0,15893,0,0,0,L,1151911521,1,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188021,32531.00
07/12/2014 14:00,2,3.580,ACTIVE,216.90,354.97,60.017,1405188004,"274151322000052","019011112586793",27.77,52.00,0,333.63,382.03,100.6,95.2,0.380,189059.9,189059.9,15497,0,0,0,L,1151911521,1,123.36,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188022,32532.00
07/12/2014 14:00,2,3.551,ACTIVE,216.90,357.68,60.017,1405188004,"274151322000085","019011112586793",28.05,50.40,0,333.63,382.93,100.8,95.4,0.389,188064.2,188064.2,15454,0,0,0,L,1151911521,1,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188023,32533.00
07/12/2014 14:00,2,3.525,ACTIVE,216.45,353.47,60.017,1405188004,"274151322000087","019011112586793",26.58,73.30,0,333.33,380.22,94.9,89.7,0.345,179870.7,179870.7,15499,0,0,0,L,1151911521,1,123.81,124.27,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188024,32534.00
07/12/2014 14:00,2,3.514,ACTIVE,216.45,353.47,60.017,1405188004,"274151322000088","019011112586793",27.73,50.00,0,333.33,382.03,98.6,93.3,0.354,182470.0,182470.0,15475,0,0,0,L,1151911521,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188026,32535.00
07/12/2014 14:00,2,3.766,ACTIVE,216.45,357.98,60.022,1405188004,"274151322000095","019011112586793",28.05,52.80,0,332.73,385.03,107.0,101.4,0.398,192998.6,192998.6,15524,0,0,0,L,1151911521,1,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188028,32536.00
07/12/2014 14:00,2,2.350,ACTIVE,217.35,420.80,60.022,1405188004,"274151322000068","019011112586793",38.45,52.00,0,385.63,444.24,91.8,86.7,0.345,128394.7,128394.7,15941,0,0,0,L,1151911521,1,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188029,32537.00
07/12/2014 14:00,2,3.537,ACTIVE,216.22,344.15,60.012,1405188004,"274151322000054","019011112586793",27.89,51.30,0,333.33,382.93,100.0,94.5,0.362,186313.3,186313.3,15604,0,0,0,L,1151911521,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188031,32538.00
07/12/2014 14:15,1,3.706,ACTIVE,216.7,350.42,60.03,1405188904,"040051121000097","019011112586793",25.29,38,0.413,306.86,359.56,93.2,89.1,0.432,18549.6,18570.9,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188907,32539.00
07/12/2014 14:15,1,3.768,ACTIVE,215.9,327.85,60.03,1405188904,"040051121000095","019011112586793",23.06,36,0.377,307.31,358.28,86.4,81.2,0.396,16605.5,16624.7,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188908,32540.00
07/12/2014 14:15,1,2.450,ACTIVE,216.7,348.81,60.00,1405188904,"033051125000132","019011112586793",34.03,37,0.361,307.47,356.82,82.9,78.0,0.386,17776.199999988,17794.300000012,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188909,32541.00
07/12/2014 14:15,1,2.422,ACTIVE,216.9,354.16,60.00,1405188904,"033051125000135","019011112586793",33.63,36,0.358,306.84,355.75,81.0,77.5,0.378,15669.599999964,15687.699999988,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188911,32542.00
07/12/2014 14:15,1,3.700,ACTIVE,216.1,325.80,60.00,1405188904,"040051121000116","019011112586793",25.28,35,0.408,306.40,358.36,93.1,87.8,0.427,18266.000000011,18286.700000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188912,32543.00
07/12/2014 14:15,1,3.805,ACTIVE,216.8,336.63,60.03,1405188904,"040051121000068","019011112586793",23.22,37,0.387,307.00,358.56,87.9,83.7,0.407,16844.3,16863.8,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188913,32544.00
07/12/2014 14:15,1,2.801,ACTIVE,216.2,360.05,60.00,1405188904,"033051125000118","019011112586793",38.82,38,0.479,305.36,364.86,108.2,103.3,0.494,21705.6,21729.7,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188915,32545.00
07/12/2014 14:15,1,2.790,ACTIVE,216.9,324.88,60.00,1405188904,"033051125000150","019011112586793",38.42,37,0.476,305.06,364.21,106.7,102.7,0.488,20643.199999988,20667.300000012,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188916,32546.00
07/12/2014 14:15,1,3.730,ACTIVE,216.7,354.88,60.00,1405188904,"040051121000185","019011112586793",25.01,38,0.411,307.73,358.87,92.8,88.8,0.425,21128.9,21149.8,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188917,32547.00
07/12/2014 14:15,1,3.749,ACTIVE,215.7,322.70,60.00,1405188904,"040051121000195","019011112586793",25.06,38,0.412,303.21,359.21,93.5,88.6,0.430,18364.400000001,18385.500000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188918,32548.00
07/12/2014 14:15,2,3.885,ACTIVE,216.67,356.78,60.022,1405188904,"274151322000083","019011112586793",27.81,51.50,0,322.81,371.51,109.3,103.6,0.438,188484.7,188484.7,15560,0,0,0,L,1151911521,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188919,32549.00
07/12/2014 14:15,2,4.100,ACTIVE,217.58,353.47,59.996,1405188904,"274151322000076","019011112586793",28.27,50.60,0,321.31,373.01,117.3,111.3,0.455,194897.7,194897.7,15536,0,0,0,L,1151911521,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188920,32550.00
07/12/2014 14:15,2,2.549,ACTIVE,217.13,421.40,59.990,1405188904,"274151322000094","019011112586793",38.86,50.00,0,388.64,440.64,100.4,94.9,0.384,130376.7,130376.7,15894,0,0,0,L,1151911521,1,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188921,32551.00
07/12/2014 14:15,2,3.889,ACTIVE,216.90,349.56,59.996,1405188904,"274151322000052","019011112586793",27.87,51.30,0,322.21,371.21,109.8,104.0,0.420,189084.9,189084.9,15498,0,0,0,L,1151911521,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188922,32552.00
07/12/2014 14:15,2,3.871,ACTIVE,217.13,349.56,60.012,1405188904,"274151322000085","019011112586793",28.09,49.00,0,321.91,370.90,110.1,104.4,0.415,188089.3,188089.3,15455,0,0,0,L,1151911521,1,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188923,32553.00
07/12/2014 14:15,2,3.840,ACTIVE,216.90,346.26,59.990,1405188904,"274151322000087","019011112586793",26.86,72.30,0,321.61,370.30,104.4,98.8,0.393,179894.4,179894.4,15500,0,0,0,L,1151911521,1,124.27,124.27,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188924,32554.00
07/12/2014 14:15,2,3.836,ACTIVE,216.67,348.66,59.996,1405188904,"274151322000088","019011112586793",27.75,48.50,0,321.31,370.90,107.7,102.0,0.402,182494.6,182494.6,15476,0,0,0,L,1151911521,1,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188925,32555.00
07/12/2014 14:15,2,4.088,ACTIVE,216.90,350.17,59.996,1405188904,"274151322000095","019011112586793",28.19,50.80,0,322.51,373.31,116.7,110.7,0.438,193025.2,193025.2,15525,0,0,0,L,1151911521,1,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188926,32556.00
07/12/2014 14:15,2,2.527,ACTIVE,217.80,418.39,59.996,1405188904,"274151322000068","019011112586793",39.06,50.80,0,386.53,442.74,100.2,94.8,0.376,128417.5,128417.5,15942,0,0,0,L,1151911521,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188927,32557.00
07/12/2014 14:15,2,3.900,ACTIVE,216.90,347.76,59.990,1405188904,"274151322000054","019011112586793",27.69,49.80,0,322.21,371.81,109.4,103.7,0.415,186338.2,186338.2,15605,0,0,0,L,1151911521,1,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405188928,32558.00
07/12/2014 14:30,1,2.581,ACTIVE,216.2,321.53,60.00,1405189804,"040051121000097","019011112586793",25.36,37,0.282,299.52,450.14,65.1,62.6,0.313,18570.9,18592.4,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189807,32559.00
07/12/2014 14:30,1,2.605,ACTIVE,215.7,404.99,60.03,1405189804,"040051121000095","019011112586793",23.18,35,0.298,299.05,446.76,60.0,66.5,0.114,16624.7,16643.8,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189809,32560.00
07/12/2014 14:30,1,1.668,ACTIVE,215.8,410.47,60.03,1405189804,"033051125000132","019011112586793",33.53,37,0.262,300.84,449.17,55.6,47.9,0.159,17794.300000012,17812.5,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189810,32561.00
07/12/2014 14:30,1,1.717,ACTIVE,216.4,412.47,60.03,1405189804,"033051125000135","019011112586793",31.83,36,0.279,303.89,453.11,54.4,41.6,0.159,15687.699999988,15705.199999988,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189812,32562.00
07/12/2014 14:30,1,2.766,ACTIVE,215.5,349.98,60.03,1405189804,"040051121000116","019011112586793",21.47,35,0.343,300.37,449.82,59.1,57.3,0.415,18286.700000011,18307.300000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189813,32563.00
07/12/2014 14:30,1,2.785,ACTIVE,216.0,402.33,60.03,1405189804,"040051121000068","019011112586793",19.63,36,0.319,303.10,451.48,54.4,61.1,0.101,16863.8,16883.2,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189814,32564.00
07/12/2014 14:30,1,1.941,ACTIVE,216.3,339.56,60.03,1405189804,"033051125000118","019011112586793",38.15,37,0.325,316.60,379.28,73.7,70.1,0.347,21729.7,21754.1,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189815,32565.00
07/12/2014 14:30,1,1.917,ACTIVE,216.0,340.41,60.03,1405189804,"033051125000150","019011112586793",38.26,36,0.322,315.81,379.31,73.0,69.5,0.347,20667.300000012,20691.600000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189817,32566.00
07/12/2014 14:30,1,2.557,ACTIVE,216.2,333.67,60.00,1405189804,"040051121000185","019011112586793",24.77,38,0.392,300.83,451.49,63.0,73.6,0.362,21149.8,21170.9,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189818,32567.00
07/12/2014 14:30,1,2.783,ACTIVE,215.9,401.14,60.03,1405189804,"040051121000195","019011112586793",19.69,38,0.275,302.52,450.64,54.5,40.7,0.105,18385.500000001,18406.600000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189819,32568.00
07/12/2014 14:30,2,2.715,ACTIVE,216.00,349.86,60.022,1405189804,"274151322000083","019011112586793",27.71,49.50,0,328.22,382.63,76.1,71.6,0.548,188509.9,188509.9,15561,0,0,0,L,1151911521,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189820,32569.00
07/12/2014 14:30,2,2.871,ACTIVE,216.90,349.56,60.017,1405189804,"274151322000076","019011112586793",28.27,49.80,0,334.54,385.93,82.1,77.3,0.318,194924.7,194924.7,15537,0,0,0,L,1151911521,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189821,32570.00
07/12/2014 14:30,2,1.791,ACTIVE,216.45,411.18,60.022,1405189804,"274151322000094","019011112586793",38.13,46.80,0,385.93,452.66,69.0,64.7,0.482,130399.7,130399.7,15895,0,0,0,L,1151911521,1,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189822,32571.00
07/12/2014 14:30,2,2.734,ACTIVE,216.00,361.29,60.012,1405189804,"274151322000052","019011112586793",27.75,50.60,0,327.92,383.23,76.9,72.3,0.521,189110.2,189110.2,15499,0,0,0,L,1151911521,1,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189823,32572.00
07/12/2014 14:30,2,2.730,ACTIVE,216.67,367.60,60.017,1405189804,"274151322000085","019011112586793",27.77,46.80,0,330.63,384.13,76.8,72.3,0.521,188114.7,188114.7,15456,0,0,0,L,1151911521,1,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189824,32573.00
07/12/2014 14:30,2,2.691,ACTIVE,216.22,363.99,60.012,1405189804,"274151322000087","019011112586793",26.68,68.30,0,329.43,381.42,72.7,68.3,0.482,179918.4,179918.4,15501,0,0,0,L,1151911521,1,124.04,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189825,32574.00
07/12/2014 14:30,2,2.678,ACTIVE,215.54,358.88,60.017,1405189804,"274151322000088","019011112586793",27.69,46.60,0,328.22,382.93,75.1,70.5,0.504,182519.3,182519.3,15477,0,0,0,L,1151911521,1,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189826,32575.00
07/12/2014 14:30,2,2.820,ACTIVE,216.45,354.07,60.017,1405189804,"274151322000095","019011112586793",28.47,49.50,0,333.33,385.93,81.3,76.6,0.305,193052.1,193052.1,15526,0,0,0,L,1151911521,1,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189827,32576.00
07/12/2014 14:30,2,1.801,ACTIVE,217.13,422.60,60.012,1405189804,"274151322000068","019011112586793",38.13,48.50,0,388.94,452.36,69.6,65.3,0.464,128440.5,128440.5,15943,0,0,0,L,1151911521,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189828,32577.00
07/12/2014 14:30,2,2.723,ACTIVE,216.00,350.77,60.012,1405189804,"274151322000054","019011112586793",27.69,48.00,0,329.43,384.43,76.4,71.8,0.513,186363.3,186363.3,15606,0,0,0,L,1151911521,1,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405189829,32578.00
07/12/2014 14:45,1,2.986,ALERT,217.1,325.13,60.03,1405190704,"040051121000097","019011112586793",25.62,36,0.334,299.63,452.03,76.1,72.2,0.357,18592.4,18609.9,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405190707,32579.00
07/12/2014 14:45,1,3.011,ACTIVE,215.9,334.85,60.00,1405190704,"040051121000095","019011112586793",23.41,34,0.301,298.91,447.70,70.1,64.7,0.328,16643.8,16660.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190708,32580.00
07/12/2014 14:45,1,1.911,ACTIVE,216.8,347.99,60.00,1405190704,"033051125000132","019011112586793",34.58,36,0.282,302.60,448.76,65.7,61.0,0.313,17812.5,17828,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190710,32581.00
07/12/2014 14:45,1,1.921,ACTIVE,216.4,313.78,60.00,1405190704,"033051125000135","019011112586793",34.16,35,0.341,300.95,453.58,65.3,61.0,0.321,15705.199999988,15720.199999988,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190711,32582.00
07/12/2014 14:45,1,2.970,ACTIVE,216.1,348.12,60.00,1405190704,"040051121000116","019011112586793",25.47,34,0.325,297.69,449.81,75.3,70.1,0.352,18307.300000011,18324.200000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190712,32583.00
07/12/2014 14:45,1,3.037,ACTIVE,216.5,341.80,60.00,1405190704,"040051121000068","019011112586793",23.47,35,0.309,300.83,449.65,70.9,66.5,0.338,16883.2,16899.6,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190714,32584.00
07/12/2014 14:45,1,2.238,ACTIVE,215.8,324.37,60.00,1405190704,"033051125000118","019011112586793",39.08,36,0.383,317.21,363.99,87.0,82.6,0.407,21754.1,21774.9,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190715,32585.00
07/12/2014 14:45,1,2.238,ACTIVE,216.5,337.59,60.00,1405190704,"033051125000150","019011112586793",38.82,35,0.384,317.80,364.05,86.4,83.0,0.403,20691.600000024,20712.400000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190716,32586.00
07/12/2014 14:45,1,3.014,ACTIVE,216.5,349.33,60.00,1405190704,"040051121000185","019011112586793",25.11,37,0.330,300.33,450.32,75.3,71.4,0.350,21170.9,21188.7,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190717,32587.00
07/12/2014 14:45,1,3.049,ACTIVE,216.4,331.01,60.00,1405190704,"040051121000195","019011112586793",25.06,37,0.332,301.34,450.80,76.0,71.6,0.356,18406.600000001,18424.100000001,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190719,32588.00
07/12/2014 14:45,2,3.123,ACTIVE,216.67,355.28,60.017,1405190704,"274151322000083","019011112586793",28.03,48.00,0,333.93,379.92,88.6,83.6,0.354,188531.3,188531.3,15562,0,0,0,L,1151911521,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190720,32589.00
07/12/2014 14:45,2,3.293,ACTIVE,217.35,357.38,59.985,1405190704,"274151322000076","019011112586793",28.71,48.80,0,334.84,372.71,95.7,90.4,0.367,194947.9,194947.9,15538,0,0,0,L,1151911521,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190721,32590.00
07/12/2014 14:45,2,2.088,ACTIVE,217.13,416.89,59.985,1405190704,"274151322000094","019011112586793",38.33,47.50,0,390.44,446.35,81.4,76.6,0.309,130419.2,130419.2,15896,0,0,0,L,1151911521,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190722,32591.00
07/12/2014 14:45,2,3.143,ACTIVE,216.90,350.47,59.985,1405190704,"274151322000052","019011112586793",28.11,49.80,0,333.63,379.92,89.3,84.3,0.340,189131.8,189131.8,15500,0,0,0,L,1151911521,1,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190723,32592.00
07/12/2014 14:45,2,3.102,ACTIVE,217.13,355.88,59.990,1405190704,"274151322000085","019011112586793",28.53,45.30,0,334.54,380.52,89.6,84.5,0.336,188136.3,188136.3,15457,0,0,0,L,1151911521,1,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190723,32593.00
07/12/2014 14:45,2,3.088,ACTIVE,216.67,354.97,59.985,1405190704,"274151322000087","019011112586793",27.27,67.30,0,333.33,379.92,85.3,80.4,0.323,179939.0,179939.0,15502,0,0,0,L,1151911521,1,124.04,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190725,32594.00
07/12/2014 14:45,2,3.078,ACTIVE,216.90,355.28,59.985,1405190704,"274151322000088","019011112586793",28.05,45.50,0,333.93,380.52,87.4,82.4,0.327,182540.4,182540.4,15478,0,0,0,L,1151911521,1,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190726,32595.00
07/12/2014 14:45,2,3.275,ACTIVE,216.45,355.28,59.990,1405190704,"274151322000095","019011112586793",28.59,48.50,0,333.63,371.81,94.8,89.5,0.354,193075.1,193075.1,15527,0,0,0,L,1151911521,1,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190727,32596.00
07/12/2014 14:45,2,2.086,ACTIVE,217.58,417.19,59.985,1405190704,"274151322000068","019011112586793",38.37,48.30,0,391.94,455.06,81.1,76.4,0.301,128460.1,128460.1,15944,0,0,0,L,1151911521,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190728,32597.00
07/12/2014 14:45,2,3.145,ACTIVE,216.67,356.78,59.990,1405190704,"274151322000054","019011112586793",27.89,46.80,0,333.33,380.82,88.8,83.8,0.340,186384.8,186384.8,15607,0,0,0,L,1151911521,1,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405190729,32598.00
07/12/2014 15:00,1,2.408,ACTIVE,216.2,329.93,60.00,1405191606,"040051121000097","019011112586793",25.47,35,0.381,301.78,451.83,61.0,58.8,0.407,18609.9,18625,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191610,32599.00
07/12/2014 15:00,1,2.411,ACTIVE,216.2,416.57,60.03,1405191606,"040051121000095","019011112586793",23.47,32,0.308,300.10,448.01,56.3,47.4,0.079,16660.1,16673.3,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191611,32600.00
07/12/2014 15:00,1,1.591,ACTIVE,216.3,424.36,60.03,1405191606,"033051125000132","019011112586793",32.43,34,0.301,302.76,448.76,51.3,43.6,0.168,17828,17840.400000036,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191612,32601.00
07/12/2014 15:00,1,1.523,ACTIVE,216.3,376.06,60.03,1405191606,"033051125000135","019011112586793",34.34,33,0.337,300.78,453.52,52.0,54.8,0.156,15720.199999988,15732.699999988,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191613,32602.00
07/12/2014 15:00,1,2.387,ACTIVE,215.6,404.15,60.03,1405191606,"040051121000116","019011112586793",25.43,32,0.300,298.82,449.88,60.4,40.4,0.256,18324.200000011,18338.300000011,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191615,32603.00
07/12/2014 15:00,1,2.374,ACTIVE,215.9,423.88,60.03,1405191606,"040051121000068","019011112586793",23.76,33,0.264,303.48,450.88,56.1,40.2,0.137,16899.6,16913,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191616,32604.00
07/12/2014 15:00,1,1.879,ACTIVE,216.0,334.56,60.03,1405191606,"033051125000118","019011112586793",29.09,34,0.322,301.63,450.54,54.4,49.6,0.373,21774.9,21790.9,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191617,32605.00
07/12/2014 15:00,1,1.782,ACTIVE,216.5,329.64,60.03,1405191606,"033051125000150","019011112586793",38.72,33,0.301,304.02,454.12,68.6,65.0,0.328,20712.400000036,20729.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191618,32606.00
07/12/2014 15:00,1,2.376,ACTIVE,216.6,428.92,60.03,1405191606,"040051121000185","019011112586793",25.14,35,0.302,302.83,451.89,59.4,53.4,0.146,21188.7,21203.3,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191620,32607.00
07/12/2014 15:00,1,2.558,ACTIVE,215.7,399.05,60.03,1405191606,"040051121000195","019011112586793",21.22,35,0.263,301.75,450.80,54.0,46.9,0.257,18424.100000001,18437.900000001,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191621,32608.00
07/12/2014 15:00,2,2.480,ACTIVE,216.22,365.49,60.001,1405191606,"274151322000083","019011112586793",28.35,43.40,0,328.22,379.62,71.3,66.9,0.504,188549.1,188549.1,15563,0,0,0,L,1151911521,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191622,32609.00
07/12/2014 15:00,2,2.629,ACTIVE,217.35,365.19,60.006,1405191606,"274151322000076","019011112586793",28.82,44.00,0,329.43,380.82,76.8,72.2,0.539,194967.1,194967.1,15539,0,0,0,L,1151911521,1,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191623,32610.00
