ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2014 15:00,2,1.650,ACTIVE,216.67,427.71,60.012,1405191606,"274151322000094","019011112586793",38.76,42.30,0,391.04,452.36,65.2,61.1,0.446,130435.3,130435.3,15897,0,0,0,L,1151911521,1,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191624,32611.00
07/12/2014 15:00,2,2.514,ACTIVE,216.22,367.00,59.980,1405191606,"274151322000052","019011112586793",28.25,45.30,0,329.13,379.32,72.0,67.5,0.491,189149.6,189149.6,15501,0,0,0,L,1151911521,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191625,32612.00
07/12/2014 15:00,2,2.486,ACTIVE,217.13,365.49,60.028,1405191606,"274151322000085","019011112586793",28.47,41.00,0,330.33,380.22,71.7,67.3,0.486,188154.2,188154.2,15458,0,0,0,L,1151911521,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191626,32613.00
07/12/2014 15:00,2,2.457,ACTIVE,216.67,364.29,60.028,1405191606,"274151322000087","019011112586793",27.67,62.00,0,328.22,379.02,68.8,64.5,0.460,179956.0,179956.0,15503,0,0,0,L,1151911521,1,123.59,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191627,32614.00
07/12/2014 15:00,2,2.443,ACTIVE,215.77,364.29,60.006,1405191606,"274151322000088","019011112586793",28.27,41.30,0,329.43,380.52,69.9,65.5,0.468,182557.9,182557.9,15479,0,0,0,L,1151911521,1,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191628,32615.00
07/12/2014 15:00,2,2.598,ACTIVE,216.22,356.18,60.012,1405191606,"274151322000095","019011112586793",28.94,43.20,0,328.52,379.62,76.1,71.6,0.508,193094.1,193094.1,15528,0,0,0,L,1151911521,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191629,32616.00
07/12/2014 15:00,2,1.699,ACTIVE,217.35,416.29,60.001,1405191606,"274151322000068","019011112586793",37.73,43.80,0,392.25,452.96,65.3,61.1,0.438,128476.3,128476.3,15945,0,0,0,L,1151911521,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191630,32617.00
07/12/2014 15:00,2,2.492,ACTIVE,216.67,361.29,60.012,1405191606,"274151322000054","019011112586793",28.27,42.30,0,329.13,380.22,71.3,66.9,0.468,186402.6,186402.6,15608,0,0,0,L,1151911521,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405191631,32618.00
07/12/2014 15:15,1,2.307,ACTIVE,215.4,349.51,60.00,1405192505,"040051121000097","019011112586793",25.91,34,0.297,300.51,452.14,59.5,59.8,0.418,18625,18640.7,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192507,32619.00
07/12/2014 15:15,1,2.352,ACTIVE,215.3,400.69,60.00,1405192505,"040051121000095","019011112586793",23.45,32,0.319,299.54,447.51,54.9,46.9,0.236,16673.3,16686.9,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192508,32620.00
07/12/2014 15:15,1,1.538,ACTIVE,215.5,372.69,60.00,1405192505,"033051125000132","019011112586793",32.94,33,0.302,303.63,449.23,50.4,50.6,0.294,17840.400000036,17853.5,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192510,32621.00
07/12/2014 15:15,1,1.484,ACTIVE,215.9,397.92,60.03,1405192505,"033051125000135","019011112586793",34.26,32,0.325,303.55,450.89,50.6,53.9,0.219,15732.699999988,15745,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192511,32622.00
07/12/2014 15:15,1,2.312,ACTIVE,215.1,367.69,60.00,1405192505,"040051121000116","019011112586793",25.50,32,0.302,298.38,449.94,58.6,65.2,0.195,18338.300000011,18353.600000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192512,32623.00
07/12/2014 15:15,1,2.318,ACTIVE,215.6,429.60,60.00,1405192505,"040051121000068","019011112586793",23.61,32,0.293,302.61,450.80,54.4,40.3,0.107,16913,16926.8,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192514,32624.00
07/12/2014 15:15,1,1.824,ACTIVE,215.2,429.02,60.00,1405192505,"033051125000118","019011112586793",30.00,33,0.258,303.27,447.42,54.4,58.8,0.096,21790.9,21803.9,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192515,32625.00
07/12/2014 15:15,1,1.720,ACTIVE,215.9,327.10,60.00,1405192505,"033051125000150","019011112586793",38.87,33,0.293,318.08,355.89,66.5,63.1,0.316,20729.5,20747.400000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192517,32626.00
07/12/2014 15:15,1,2.431,ACTIVE,215.7,338.98,60.00,1405192505,"040051121000185","019011112586793",22.57,34,0.284,303.72,450.72,54.6,49.3,0.363,21203.3,21218.1,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192518,32627.00
07/12/2014 15:15,1,2.312,ACTIVE,215.6,354.18,60.00,1405192505,"040051121000195","019011112586793",25.13,34,0.277,301.60,450.85,57.8,43.6,0.404,18437.900000001,18452.800000001,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192519,32628.00
07/12/2014 15:15,2,2.422,ACTIVE,216.00,349.56,59.996,1405192505,"274151322000083","019011112586793",28.35,42.50,0,329.43,382.03,69.5,65.1,0.499,188567.5,188567.5,15564,0,0,0,L,1151911521,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192520,32629.00
07/12/2014 15:15,2,2.574,ACTIVE,216.67,353.47,60.001,1405192505,"274151322000076","019011112586793",28.77,44.00,0,330.33,385.33,75.0,70.5,0.539,194987.0,194987.0,15540,0,0,0,L,1151911521,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192521,32630.00
07/12/2014 15:15,2,1.562,ACTIVE,216.00,421.10,60.001,1405192505,"274151322000094","019011112586793",39.22,40.60,0,387.44,455.37,61.7,57.6,0.424,130452.0,130452.0,15898,0,0,0,L,1151911521,1,123.14,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192522,32631.00
07/12/2014 15:15,2,2.453,ACTIVE,216.45,348.96,60.001,1405192505,"274151322000052","019011112586793",28.23,44.30,0,330.03,382.63,70.1,65.8,0.460,189168.2,189168.2,15502,0,0,0,L,1151911521,1,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192523,32632.00
07/12/2014 15:15,2,2.439,ACTIVE,216.00,352.57,60.001,1405192505,"274151322000085","019011112586793",28.33,40.00,0,331.23,385.33,69.9,65.6,0.491,188172.8,188172.8,15459,0,0,0,L,1151911521,1,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192524,32633.00
07/12/2014 15:15,2,2.418,ACTIVE,216.67,360.38,60.001,1405192505,"274151322000087","019011112586793",27.45,60.00,0,330.63,381.73,67.2,63.0,0.446,179973.8,179973.8,15504,0,0,0,L,1151911521,1,123.81,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192525,32634.00
07/12/2014 15:15,2,2.416,ACTIVE,216.22,353.17,60.001,1405192505,"274151322000088","019011112586793",27.95,40.20,0,331.23,381.73,68.3,64.0,0.451,182576.0,182576.0,15480,0,0,0,L,1151911521,1,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192526,32635.00
07/12/2014 15:15,2,2.570,ACTIVE,216.22,362.79,59.985,1405192505,"274151322000095","019011112586793",28.49,42.80,0,328.52,382.33,74.2,69.7,0.495,193113.8,193113.8,15529,0,0,0,L,1151911521,1,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192527,32636.00
07/12/2014 15:15,2,1.684,ACTIVE,217.35,400.96,59.996,1405192505,"274151322000068","019011112586793",37.15,42.50,0,388.94,452.36,63.6,59.5,0.424,128493.1,128493.1,15946,0,0,0,L,1151911521,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192528,32637.00
07/12/2014 15:15,2,2.418,ACTIVE,216.45,354.37,60.001,1405192505,"274151322000054","019011112586793",28.41,41.00,0,328.82,382.63,69.6,65.2,0.473,186421.0,186421.0,15609,0,0,0,L,1151911521,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405192529,32638.00
07/12/2014 15:30,1,3.367,ACTIVE,216.8,333.33,60.00,1405193405,"040051121000097","019011112586793",25.96,33,0.383,301.02,452.38,87.0,82.9,0.405,18640.7,18656.1,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193407,32639.00
07/12/2014 15:30,1,3.378,ACTIVE,215.5,324.99,60.00,1405193405,"040051121000095","019011112586793",23.61,31,0.346,300.01,448.12,79.4,74.2,0.366,16686.9,16700.6,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193408,32640.00
07/12/2014 15:30,1,2.179,ACTIVE,216.4,334.42,60.00,1405193405,"033051125000132","019011112586793",34.50,32,0.324,302.89,448.01,74.8,70.2,0.351,17853.5,17866.199999988,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193410,32641.00
07/12/2014 15:30,1,2.314,ACTIVE,216.1,443.84,60.00,1405193405,"033051125000135","019011112586793",27.01,32,0.343,300.24,451.27,62.2,47.9,0.121,15745,15757.199999988,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193411,32642.00
07/12/2014 15:30,1,3.347,ACTIVE,215.3,325.51,60.00,1405193405,"040051121000116","019011112586793",25.56,31,0.372,298.63,450.53,85.1,79.9,0.395,18353.600000011,18368.400000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193412,32643.00
07/12/2014 15:30,1,3.401,ACTIVE,216.4,347.30,60.03,1405193405,"040051121000068","019011112586793",23.56,32,0.350,303.77,450.04,79.7,75.6,0.374,16926.8,16940.7,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193414,32644.00
07/12/2014 15:30,1,2.487,ACTIVE,215.8,347.26,60.00,1405193405,"033051125000118","019011112586793",39.17,33,0.430,303.56,448.47,96.9,92.5,0.449,21803.9,21818.2,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193415,32645.00
07/12/2014 15:30,1,2.473,ACTIVE,216.0,338.99,60.00,1405193405,"033051125000150","019011112586793",39.09,32,0.430,307.30,359.61,96.2,92.6,0.445,20747.400000036,20764.800000012,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193417,32646.00
07/12/2014 15:30,1,3.349,ACTIVE,216.1,349.70,60.00,1405193405,"040051121000185","019011112586793",25.27,33,0.371,302.77,450.64,84.2,79.8,0.394,21218.1,21232.6,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193418,32647.00
07/12/2014 15:30,1,3.347,ACTIVE,215.8,331.23,60.00,1405193405,"040051121000195","019011112586793",25.49,33,0.373,301.77,450.95,84.8,80.3,0.395,18452.800000001,18467.900000001,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193419,32648.00
07/12/2014 15:30,2,3.568,ACTIVE,216.90,349.56,59.980,1405193405,"274151322000083","019011112586793",28.23,43.00,0,334.24,379.92,101.9,96.5,0.407,188585.6,188585.6,15565,0,0,0,L,1151911521,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193420,32649.00
07/12/2014 15:30,2,3.703,ACTIVE,217.58,358.88,59.985,1405193405,"274151322000076","019011112586793",29.18,43.40,0,334.54,380.82,109.3,103.5,0.424,195006.5,195006.5,15541,0,0,0,L,1151911521,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193421,32650.00
07/12/2014 15:30,2,2.352,ACTIVE,217.13,423.50,59.980,1405193405,"274151322000094","019011112586793",39.22,41.30,0,385.63,454.46,93.1,87.9,0.349,130468.3,130468.3,15899,0,0,0,L,1151911521,1,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193422,32651.00
07/12/2014 15:30,2,3.523,ACTIVE,217.13,357.68,59.975,1405193405,"274151322000052","019011112586793",28.63,44.00,0,334.24,380.22,102.1,96.7,0.389,189186.4,189186.4,15503,0,0,0,L,1151911521,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193423,32652.00
07/12/2014 15:30,2,3.539,ACTIVE,217.13,356.18,59.985,1405193405,"274151322000085","019011112586793",28.49,39.50,0,334.54,380.82,102.1,96.6,0.384,188190.9,188190.9,15460,0,0,0,L,1151911521,1,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193424,32653.00
07/12/2014 15:30,2,3.514,ACTIVE,217.13,354.37,59.985,1405193405,"274151322000087","019011112586793",27.67,58.50,0,334.24,379.32,98.5,93.1,0.371,179991.3,179991.3,15505,0,0,0,L,1151911521,1,124.04,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193425,32654.00
07/12/2014 15:30,2,3.504,ACTIVE,216.67,357.38,59.980,1405193405,"274151322000088","019011112586793",28.17,40.00,0,333.93,380.22,100.0,94.6,0.371,182593.7,182593.7,15481,0,0,0,L,1151911521,1,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193426,32655.00
07/12/2014 15:30,2,3.758,ACTIVE,216.67,358.88,59.980,1405193405,"274151322000095","019011112586793",28.63,42.30,0,334.54,379.92,109.0,103.2,0.402,193133.2,193133.2,15530,0,0,0,L,1151911521,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193427,32656.00
07/12/2014 15:30,2,2.400,ACTIVE,217.80,412.68,59.985,1405193405,"274151322000068","019011112586793",38.37,42.80,0,388.04,448.15,93.1,87.9,0.349,128509.6,128509.6,15947,0,0,0,L,1151911521,1,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193428,32657.00
07/12/2014 15:30,2,3.529,ACTIVE,217.13,358.28,59.964,1405193405,"274151322000054","019011112586793",28.41,40.80,0,334.54,380.82,101.4,95.9,0.384,186439.1,186439.1,15610,0,0,0,L,1151911521,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405193429,32658.00
07/12/2014 15:45,1,2.807,ACTIVE,215.0,338.23,60.00,1405194304,"040051121000097","019011112586793",21.42,34,0.363,299.80,451.90,59.8,46.3,0.405,18656.1,18675.7,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194306,32659.00
07/12/2014 15:45,1,2.801,ALERT,214.5,328.64,60.00,1405194304,"040051121000095","019011112586793",21.54,32,0.310,298.49,446.93,60.0,56.8,0.380,16700.6,16718.3,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405194308,32660.00
07/12/2014 15:45,1,1.727,ACTIVE,215.1,342.37,60.00,1405194304,"033051125000132","019011112586793",33.28,33,0.289,301.24,449.95,57.2,41.9,0.398,17866.199999988,17883,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194309,32661.00
07/12/2014 15:45,1,1.782,ACTIVE,215.1,332.52,60.00,1405194304,"033051125000135","019011112586793",30.72,33,0.347,298.93,453.99,54.4,52.5,0.374,15757.199999988,15773.399999976,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194311,32662.00
07/12/2014 15:45,1,2.833,ACTIVE,214.6,322.59,60.03,1405194304,"040051121000116","019011112586793",21.39,32,0.361,299.41,448.73,60.3,65.1,0.357,18368.400000011,18387.200000011,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194312,32663.00
07/12/2014 15:45,1,2.852,ACTIVE,215.5,409.94,60.00,1405194304,"040051121000068","019011112586793",19.49,32,0.282,301.18,451.13,55.3,59.2,0.093,16940.7,16958.6,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194313,32664.00
07/12/2014 15:45,1,1.974,ACTIVE,215.4,330.73,60.00,1405194304,"033051125000118","019011112586793",38.64,33,0.335,316.65,376.50,75.9,71.9,0.356,21818.2,21840.9,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194315,32665.00
07/12/2014 15:45,1,1.953,ACTIVE,215.2,347.46,60.00,1405194304,"033051125000150","019011112586793",38.70,33,0.336,315.14,375.83,75.2,72.0,0.357,20764.800000012,20787.400000036,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194316,32666.00
07/12/2014 15:45,1,2.834,ACTIVE,214.9,340.47,60.00,1405194304,"040051121000185","019011112586793",19.49,34,0.299,298.34,451.80,54.9,61.7,0.276,21232.6,21251.7,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194317,32667.00
07/12/2014 15:45,1,2.857,ACTIVE,214.7,425.77,60.03,1405194304,"040051121000195","019011112586793",19.31,34,0.287,300.01,450.13,54.9,49.8,0.112,18467.900000001,18487.100000001,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194319,32668.00
07/12/2014 15:45,2,2.760,ACTIVE,216.22,366.40,60.017,1405194304,"274151322000083","019011112586793",28.07,42.00,0,328.22,380.22,78.5,73.8,0.552,188609.1,188609.1,15566,0,0,0,L,1151911521,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194320,32669.00
07/12/2014 15:45,2,2.908,ACTIVE,216.67,355.58,59.985,1405194304,"274151322000076","019011112586793",28.63,44.30,0,334.54,383.83,84.3,79.5,0.327,195031.7,195031.7,15542,0,0,0,L,1151911521,1,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194321,32670.00
07/12/2014 15:45,2,1.846,ACTIVE,215.77,421.70,59.985,1405194304,"274151322000094","019011112586793",38.09,40.60,0,391.94,455.67,71.0,66.6,0.499,130489.7,130489.7,15900,0,0,0,L,1151911521,1,122.91,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194321,32671.00
07/12/2014 15:45,2,2.779,ACTIVE,216.22,358.28,59.990,1405194304,"274151322000052","019011112586793",28.03,43.60,0,329.13,381.12,78.8,74.1,0.530,189210.0,189210.0,15504,0,0,0,L,1151911521,1,122.68,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194322,32672.00
07/12/2014 15:45,2,2.756,ACTIVE,216.22,357.98,59.996,1405194304,"274151322000085","019011112586793",28.21,39.50,0,328.82,381.12,78.8,74.1,0.544,188214.5,188214.5,15461,0,0,0,L,1151911521,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194323,32673.00
07/12/2014 15:45,2,2.760,ACTIVE,216.22,365.49,59.990,1405194304,"274151322000087","019011112586793",27.00,57.30,0,327.02,379.32,75.4,70.9,0.504,180014.0,180014.0,15506,0,0,0,L,1151911521,1,123.36,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194324,32674.00
07/12/2014 15:45,2,2.752,ACTIVE,215.54,367.30,59.996,1405194304,"274151322000088","019011112586793",27.61,40.00,0,329.73,380.52,77.0,72.4,0.517,182616.8,182616.8,15482,0,0,0,L,1151911521,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194325,32675.00
07/12/2014 15:45,2,2.902,ACTIVE,216.00,345.36,59.996,1405194304,"274151322000095","019011112586793",28.49,43.20,0,333.33,382.93,83.8,79.0,0.309,193158.3,193158.3,15531,0,0,0,L,1151911521,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194326,32676.00
07/12/2014 15:45,2,1.838,ACTIVE,216.67,425.31,59.985,1405194304,"274151322000068","019011112586793",38.39,42.80,0,384.43,449.35,71.2,66.8,0.477,128531.0,128531.0,15948,0,0,0,L,1151911521,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194327,32677.00
07/12/2014 15:45,2,2.762,ACTIVE,216.00,354.67,59.990,1405194304,"274151322000054","019011112586793",27.97,40.80,0,328.52,381.42,78.2,73.5,0.521,186462.5,186462.5,15611,0,0,0,L,1151911521,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405194328,32678.00
07/12/2014 16:00,1,2.157,ACTIVE,214.9,416.76,60.03,1405195204,"040051121000097","019011112586793",25.69,34,0.282,298.36,452.08,55.1,41.6,0.146,18675.7,18689.3,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195207,32679.00
07/12/2014 16:00,1,2.180,ACTIVE,214.9,396.43,60.03,1405195204,"040051121000095","019011112586793",23.47,32,0.327,296.81,446.42,50.9,40.4,0.188,16718.3,16730.3,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195208,32680.00
07/12/2014 16:00,1,1.449,ACTIVE,215.3,385.71,60.03,1405195204,"033051125000132","019011112586793",31.87,33,0.267,299.61,446.61,45.9,35.8,0.235,17883,17894.199999988,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195209,32681.00
07/12/2014 16:00,1,1.389,ACTIVE,214.8,373.63,60.07,1405195204,"033051125000135","019011112586793",33.94,32,0.294,302.67,450.86,46.9,46.0,0.321,15773.399999976,15785,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195210,32682.00
07/12/2014 16:00,1,2.174,ACTIVE,214.3,325.91,60.03,1405195204,"040051121000116","019011112586793",25.49,32,0.336,295.07,449.04,55.1,49.7,0.364,18387.200000011,18400.100000011,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195212,32683.00
07/12/2014 16:00,1,2.150,ACTIVE,214.4,393.59,60.07,1405195204,"040051121000068","019011112586793",23.58,32,0.305,301.97,448.95,50.4,52.6,0.220,16958.6,16970.8,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195213,32684.00
07/12/2014 16:00,1,1.694,ALERT,215.3,313.16,60.07,1405195204,"033051125000118","019011112586793",32.10,33,0.321,300.89,449.62,54.1,60.5,0.333,21840.9,21854.7,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405195215,32685.00
07/12/2014 16:00,1,1.684,ACTIVE,214.9,322.66,60.03,1405195204,"033051125000150","019011112586793",32.05,33,0.341,301.77,453.45,53.7,42.2,0.357,20787.400000036,20801.100000024,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195216,32686.00
07/12/2014 16:00,1,2.145,ACTIVE,214.8,425.60,60.07,1405195204,"040051121000185","019011112586793",24.86,34,0.325,301.52,449.36,53.0,45.6,0.119,21251.7,21264.3,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195217,32687.00
07/12/2014 16:00,1,2.149,ACTIVE,214.6,347.00,60.03,1405195204,"040051121000195","019011112586793",24.99,34,0.278,299.39,448.84,53.4,40.7,0.406,18487.100000001,18499.800000001,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195218,32688.00
07/12/2014 16:00,2,2.268,ACTIVE,215.32,350.17,60.049,1405195204,"274151322000083","019011112586793",28.15,40.00,0,335.44,379.62,64.7,60.5,0.455,188625.4,188625.4,15567,0,0,0,L,1151911521,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195220,32689.00
07/12/2014 16:00,2,2.375,ACTIVE,216.45,363.39,60.049,1405195204,"274151322000076","019011112586793",28.92,41.30,0,330.93,380.22,69.5,65.2,0.473,195049.3,195049.3,15543,0,0,0,L,1151911521,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195220,32690.00
07/12/2014 16:00,2,1.482,ACTIVE,215.77,424.11,60.033,1405195204,"274151322000094","019011112586793",38.68,39.00,0,385.63,449.35,58.3,54.3,0.407,130504.4,130504.4,15901,0,0,0,L,1151911521,1,122.68,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195221,32691.00
07/12/2014 16:00,2,2.285,ACTIVE,215.54,348.66,60.012,1405195204,"274151322000052","019011112586793",28.15,41.80,0,335.44,380.22,65.1,60.9,0.438,189226.4,189226.4,15505,0,0,0,L,1151911521,1,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195222,32692.00
07/12/2014 16:00,2,2.260,ACTIVE,216.22,362.49,60.038,1405195204,"274151322000085","019011112586793",28.37,38.00,0,336.64,380.52,64.9,60.7,0.442,188230.9,188230.9,15462,0,0,0,L,1151911521,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195223,32693.00
07/12/2014 16:00,2,2.234,ACTIVE,215.09,361.89,60.033,1405195204,"274151322000087","019011112586793",27.55,54.80,0,335.44,378.72,62.4,58.3,0.424,180029.7,180029.7,15507,0,0,0,L,1151911521,1,122.68,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195224,32694.00
07/12/2014 16:00,2,2.250,ACTIVE,215.09,360.69,60.038,1405195204,"274151322000088","019011112586793",27.85,38.60,0,336.04,379.92,63.4,59.3,0.420,182632.8,182632.8,15483,0,0,0,L,1151911521,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195225,32695.00
07/12/2014 16:00,2,2.373,ACTIVE,215.54,362.19,60.038,1405195204,"274151322000095","019011112586793",28.73,39.80,0,329.43,379.32,69.0,64.6,0.460,193175.7,193175.7,15532,0,0,0,L,1151911521,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195226,32696.00
07/12/2014 16:00,2,1.541,ACTIVE,216.45,407.27,60.038,1405195204,"274151322000068","019011112586793",37.81,41.00,0,387.44,443.34,58.9,54.9,0.402,128545.9,128545.9,15949,0,0,0,L,1151911521,1,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195227,32697.00
07/12/2014 16:00,2,2.266,ACTIVE,215.77,363.99,60.028,1405195204,"274151322000054","019011112586793",28.17,39.00,0,335.14,380.82,64.5,60.4,0.442,186478.8,186478.8,15612,0,0,0,L,1151911521,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405195228,32698.00
07/12/2014 16:15,1,2.256,ACTIVE,214.9,328.43,60.00,1405196104,"040051121000097","019011112586793",25.54,33,0.361,301.34,449.75,57.3,45.4,0.382,18689.3,18702.3,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196107,32699.00
07/12/2014 16:15,1,2.272,ACTIVE,214.3,412.70,60.03,1405196104,"040051121000095","019011112586793",23.40,32,0.330,300.58,445.98,52.9,46.3,0.162,16730.3,16741.9,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196108,32700.00
07/12/2014 16:15,1,1.497,ACTIVE,215.2,404.19,60.00,1405196104,"033051125000132","019011112586793",32.00,33,0.298,319.08,440.33,47.6,36.5,0.173,17894.199999988,17904.600000024,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196109,32701.00
07/12/2014 16:15,1,1.435,ACTIVE,214.9,401.39,60.00,1405196104,"033051125000135","019011112586793",34.25,32,0.304,306.58,450.05,48.9,40.2,0.171,15785,15796.099999964,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196111,32702.00
07/12/2014 16:15,1,2.263,ACTIVE,214.4,380.43,60.00,1405196104,"040051121000116","019011112586793",25.50,31,0.315,296.72,447.44,57.4,43.1,0.336,18400.100000011,18412.900000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196112,32703.00
07/12/2014 16:15,1,2.224,ACTIVE,214.5,368.97,60.00,1405196104,"040051121000068","019011112586793",23.78,32,0.333,304.78,449.06,52.6,55.3,0.173,16970.8,16982.5,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196113,32704.00
07/12/2014 16:15,1,1.767,ACTIVE,214.7,340.50,60.00,1405196104,"033051125000118","019011112586793",30.77,32,0.264,301.57,447.43,54.1,42.8,0.380,21854.7,21867.1,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196114,32705.00
07/12/2014 16:15,1,1.761,ACTIVE,215.2,338.62,60.03,1405196104,"033051125000150","019011112586793",31.44,32,0.320,301.33,450.84,55.1,55.8,0.354,20801.100000024,20813.5,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196116,32706.00
07/12/2014 16:15,1,2.235,ACTIVE,214.9,349.57,60.03,1405196104,"040051121000185","019011112586793",25.10,33,0.294,300.49,449.29,55.8,53.2,0.395,21264.3,21276.7,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196117,32707.00
07/12/2014 16:15,1,2.246,ACTIVE,214.5,371.45,60.00,1405196104,"040051121000195","019011112586793",25.18,33,0.310,301.47,448.64,56.2,63.1,0.180,18499.800000001,18512.400000001,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196118,32708.00
07/12/2014 16:15,2,2.359,ACTIVE,216.22,360.99,60.001,1405196104,"274151322000083","019011112586793",28.15,39.00,0,335.44,376.92,67.3,63.0,0.464,188640.9,188640.9,15568,0,0,0,L,1151911521,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196120,32709.00
07/12/2014 16:15,2,2.482,ACTIVE,216.45,367.00,60.001,1405196104,"274151322000076","019011112586793",28.77,40.00,0,336.94,380.22,72.3,67.9,0.504,195066.0,195066.0,15544,0,0,0,L,1151911521,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196120,32710.00
07/12/2014 16:15,2,1.543,ACTIVE,216.67,418.39,60.006,1405196104,"274151322000094","019011112586793",38.82,38.40,0,386.53,450.86,60.9,56.9,0.415,130518.3,130518.3,15902,0,0,0,L,1151911521,1,122.91,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196121,32711.00
07/12/2014 16:15,2,2.359,ACTIVE,216.22,364.29,60.001,1405196104,"274151322000052","019011112586793",28.31,40.80,0,335.44,377.52,67.6,63.4,0.455,189242.0,189242.0,15506,0,0,0,L,1151911521,1,122.68,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196122,32712.00
07/12/2014 16:15,2,2.352,ACTIVE,216.22,362.49,60.006,1405196104,"274151322000085","019011112586793",28.29,37.30,0,336.34,377.82,67.3,63.0,0.446,188246.4,188246.4,15463,0,0,0,L,1151911521,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196123,32713.00
07/12/2014 16:15,2,2.320,ACTIVE,216.67,363.09,60.006,1405196104,"274151322000087","019011112586793",27.63,53.30,0,335.74,376.62,65.0,60.8,0.420,180044.6,180044.6,15508,0,0,0,L,1151911521,1,123.36,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196124,32714.00
07/12/2014 16:15,2,2.307,ACTIVE,215.77,348.36,60.006,1405196104,"274151322000088","019011112586793",28.19,37.80,0,336.34,376.92,65.8,61.6,0.433,182647.9,182647.9,15484,0,0,0,L,1151911521,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196125,32715.00
07/12/2014 16:15,2,2.488,ACTIVE,216.22,349.56,59.990,1405196104,"274151322000095","019011112586793",28.53,38.60,0,335.74,379.02,71.9,67.4,0.477,193192.2,193192.2,15533,0,0,0,L,1151911521,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196126,32716.00
07/12/2014 16:15,2,1.607,ACTIVE,216.90,412.38,60.001,1405196104,"274151322000068","019011112586793",37.99,40.40,0,387.74,455.37,61.6,57.5,0.415,128559.9,128559.9,15950,0,0,0,L,1151911521,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196128,32717.00
07/12/2014 16:15,2,2.348,ACTIVE,216.45,354.97,60.017,1405196104,"274151322000054","019011112586793",28.19,38.20,0,335.74,377.52,67.0,62.7,0.451,186494.1,186494.1,15613,0,0,0,L,1151911521,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405196129,32718.00
07/12/2014 16:30,1,3.053,ACTIVE,214.9,322.44,60.00,1405197004,"040051121000097","019011112586793",25.71,33,0.346,300.57,449.20,78.1,74.3,0.366,18702.3,18718.5,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197007,32719.00
07/12/2014 16:30,1,3.078,ACTIVE,214.3,330.85,60.03,1405197004,"040051121000095","019011112586793",23.35,32,0.309,297.19,448.56,71.5,66.1,0.336,16741.9,16756.2,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197008,32720.00
07/12/2014 16:30,1,1.961,ACTIVE,215.2,329.53,60.03,1405197004,"033051125000132","019011112586793",34.36,33,0.303,294.89,448.69,67.0,65.7,0.321,17904.600000024,17918.300000012,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197009,32721.00
07/12/2014 16:30,1,2.076,ACTIVE,215.3,394.87,60.00,1405197004,"033051125000135","019011112586793",26.95,32,0.269,301.28,450.97,55.6,42.4,0.221,15796.099999964,15808.599999964,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197011,32722.00
07/12/2014 16:30,1,3.004,ACTIVE,214.3,325.22,60.03,1405197004,"040051121000116","019011112586793",25.74,32,0.335,297.01,449.90,76.9,71.8,0.361,18412.900000011,18429.100000011,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197012,32723.00
07/12/2014 16:30,1,3.034,ACTIVE,214.8,343.69,60.00,1405197004,"040051121000068","019011112586793",23.44,32,0.310,300.71,451.08,70.7,66.4,0.336,16982.5,16996.9,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197013,32724.00
07/12/2014 16:30,1,2.244,ACTIVE,215.5,348.32,60.03,1405197004,"033051125000118","019011112586793",38.88,33,0.384,299.92,448.43,86.8,82.6,0.404,21867.1,21883.8,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197015,32725.00
07/12/2014 16:30,1,2.234,ACTIVE,215.2,346.09,60.03,1405197004,"033051125000150","019011112586793",38.71,32,0.383,300.42,452.49,86.0,82.2,0.403,20813.5,20830.400000036,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197016,32726.00
07/12/2014 16:30,1,2.984,ACTIVE,215.4,346.57,60.03,1405197004,"040051121000185","019011112586793",25.37,33,0.331,302.91,449.45,75.3,71.1,0.357,21276.7,21292.6,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197017,32727.00
07/12/2014 16:30,1,3.020,ACTIVE,214.8,346.54,60.03,1405197004,"040051121000195","019011112586793",25.28,33,0.333,299.90,450.67,75.9,71.4,0.360,18512.400000001,18528.300000001,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197019,32728.00
07/12/2014 16:30,2,3.156,ACTIVE,216.22,345.36,60.012,1405197004,"274151322000083","019011112586793",28.59,42.30,0,334.24,379.02,91.3,86.2,0.358,188660.5,188660.5,15569,0,0,0,L,1151911521,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197020,32729.00
07/12/2014 16:30,2,3.355,ACTIVE,216.67,357.68,60.001,1405197004,"274151322000076","019011112586793",28.78,42.80,0,334.54,381.42,97.8,92.5,0.389,195087.0,195087.0,15545,0,0,0,L,1151911521,1,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197021,32730.00
07/12/2014 16:30,2,2.125,ACTIVE,216.45,423.50,60.012,1405197004,"274151322000094","019011112586793",38.98,39.80,0,382.33,454.76,83.5,78.7,0.323,130536.0,130536.0,15903,0,0,0,L,1151911521,1,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197022,32731.00
07/12/2014 16:30,2,3.209,ACTIVE,216.22,352.87,60.012,1405197004,"274151322000052","019011112586793",28.19,43.80,0,334.24,379.32,91.6,86.5,0.340,189261.6,189261.6,15507,0,0,0,L,1151911521,1,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197023,32732.00
07/12/2014 16:30,2,3.172,ACTIVE,216.45,348.36,60.028,1405197004,"274151322000085","019011112586793",28.51,39.50,0,334.84,379.62,91.5,86.4,0.336,188266.0,188266.0,15464,0,0,0,L,1151911521,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197024,32733.00
07/12/2014 16:30,2,3.156,ACTIVE,216.22,344.76,59.985,1405197004,"274151322000087","019011112586793",27.57,55.00,0,327.62,379.62,88.1,83.1,0.331,180063.5,180063.5,15509,0,0,0,L,1151911521,1,123.36,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197025,32734.00
07/12/2014 16:30,2,3.178,ACTIVE,216.00,346.56,60.012,1405197004,"274151322000088","019011112586793",27.85,40.40,0,333.93,378.42,89.6,84.5,0.327,182667.1,182667.1,15485,0,0,0,L,1151911521,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197026,32735.00
07/12/2014 16:30,2,3.369,ACTIVE,216.22,353.77,60.038,1405197004,"274151322000095","019011112586793",28.61,41.30,0,333.93,380.52,97.7,92.3,0.358,193213.2,193213.2,15534,0,0,0,L,1151911521,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197027,32736.00
07/12/2014 16:30,2,2.129,ACTIVE,217.13,421.10,60.006,1405197004,"274151322000068","019011112586793",38.74,42.30,0,387.74,461.68,83.6,78.7,0.309,128577.7,128577.7,15951,0,0,0,L,1151911521,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197028,32737.00
07/12/2014 16:30,2,3.184,ACTIVE,216.00,352.57,59.985,1405197004,"274151322000054","019011112586793",28.21,40.80,0,333.63,380.22,90.9,85.8,0.340,186513.6,186513.6,15614,0,0,0,L,1151911521,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197029,32738.00
07/12/2014 16:45,1,2.250,ACTIVE,214.7,426.69,60.00,1405197904,"040051121000097","019011112586793",25.35,34,0.299,299.68,451.50,56.7,54.1,0.127,18718.5,18735.1,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197906,32739.00
07/12/2014 16:45,1,2.275,ACTIVE,214.4,405.58,60.03,1405197904,"040051121000095","019011112586793",23.14,32,0.316,299.22,446.33,52.4,51.5,0.308,16756.2,16770.9,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197907,32740.00
07/12/2014 16:45,1,1.395,ACTIVE,214.7,332.44,60.03,1405197904,"033051125000132","019011112586793",34.79,33,0.303,296.65,448.93,48.3,49.1,0.367,17918.300000012,17932.100000024,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197909,32741.00
07/12/2014 16:45,1,1.430,ACTIVE,214.7,396.17,60.00,1405197904,"033051125000135","019011112586793",33.97,33,0.301,300.67,451.05,48.3,49.3,0.256,15808.599999964,15821,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197910,32742.00
07/12/2014 16:45,1,2.267,ACTIVE,214.3,396.15,60.03,1405197904,"040051121000116","019011112586793",25.28,32,0.277,298.58,448.75,57.0,38.2,0.195,18429.100000011,18445.300000011,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197911,32743.00
07/12/2014 16:45,1,2.244,ACTIVE,214.2,421.81,60.00,1405197904,"040051121000068","019011112586793",23.37,33,0.274,302.65,450.76,52.1,56.2,0.102,16996.9,17011.7,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197913,32744.00
07/12/2014 16:45,1,1.772,ACTIVE,215.1,391.50,60.00,1405197904,"033051125000118","019011112586793",30.94,33,0.279,301.15,450.36,54.5,47.9,0.222,21883.8,21902.2,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197914,32745.00
07/12/2014 16:45,1,1.765,ACTIVE,214.7,310.14,60.03,1405197904,"033051125000150","019011112586793",31.15,33,0.342,299.94,453.63,54.7,62.0,0.338,20830.400000036,20848.699999988,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197915,32746.00
07/12/2014 16:45,1,2.225,ACTIVE,215.1,404.68,60.03,1405197904,"040051121000185","019011112586793",25.05,34,0.265,300.89,451.72,55.4,42.5,0.170,21292.6,21308.7,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197917,32747.00
07/12/2014 16:45,1,2.291,ACTIVE,214.5,400.60,60.03,1405197904,"040051121000195","019011112586793",24.48,34,0.299,300.16,451.12,55.8,45.2,0.290,18528.300000001,18544.300000001,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197918,32748.00
07/12/2014 16:45,2,2.369,ACTIVE,216.00,349.86,60.001,1405197904,"274151322000083","019011112586793",27.81,40.80,0,329.13,378.72,66.7,62.5,0.460,188680.0,188680.0,15570,0,0,0,L,1151911521,1,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197919,32749.00
07/12/2014 16:45,2,2.471,ACTIVE,217.13,354.07,59.996,1405197904,"274151322000076","019011112586793",28.57,42.00,0,330.33,379.62,71.5,67.1,0.495,195108.0,195108.0,15546,0,0,0,L,1151911521,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197920,32750.00
07/12/2014 16:45,2,1.551,ACTIVE,216.67,421.40,60.017,1405197904,"274151322000094","019011112586793",38.15,40.20,0,383.23,459.87,60.4,56.4,0.420,130553.7,130553.7,15904,0,0,0,L,1151911521,1,122.91,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197921,32751.00
07/12/2014 16:45,2,2.383,ACTIVE,216.00,364.59,59.996,1405197904,"274151322000052","019011112586793",27.79,42.80,0,330.03,378.72,67.1,62.8,0.460,189281.3,189281.3,15508,0,0,0,L,1151911521,1,122.68,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197923,32752.00
07/12/2014 16:45,2,2.350,ACTIVE,216.45,351.07,59.996,1405197904,"274151322000085","019011112586793",28.05,39.00,0,330.63,379.92,66.8,62.5,0.446,188285.6,188285.6,15465,0,0,0,L,1151911521,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197924,32753.00
07/12/2014 16:45,2,2.334,ACTIVE,216.22,363.99,59.990,1405197904,"274151322000087","019011112586793",27.12,53.50,0,329.73,379.92,64.1,59.9,0.424,180082.3,180082.3,15510,0,0,0,L,1151911521,1,122.91,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197925,32754.00
07/12/2014 16:45,2,2.324,ACTIVE,216.00,348.66,60.006,1405197904,"274151322000088","019011112586793",27.71,39.80,0,330.33,379.62,65.3,61.1,0.429,182686.2,182686.2,15486,0,0,0,L,1151911521,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197926,32755.00
07/12/2014 16:45,2,2.469,ACTIVE,215.77,363.39,59.990,1405197904,"274151322000095","019011112586793",28.39,40.40,0,330.33,379.32,71.0,66.6,0.486,193234.1,193234.1,15535,0,0,0,L,1151911521,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197927,32756.00
07/12/2014 16:45,2,1.588,ACTIVE,216.67,418.70,59.996,1405197904,"274151322000068","019011112586793",37.81,42.50,0,389.54,451.76,60.8,56.8,0.402,128595.5,128595.5,15952,0,0,0,L,1151911521,1,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197928,32757.00
07/12/2014 16:45,2,2.340,ACTIVE,216.45,349.56,59.996,1405197904,"274151322000054","019011112586793",27.99,40.40,0,327.92,379.62,66.4,62.1,0.442,186533.1,186533.1,15615,0,0,0,L,1151911521,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405197928,32758.00
