ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2014 17:00,1,2.116,ACTIVE,214.3,442.66,60.03,1405198804,"040051121000097","019011112586793",25.50,34,0.332,299.78,449.70,53.7,55.0,0.101,18735.1,18748.6,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198807,32759.00
07/12/2014 17:00,1,2.145,ACTIVE,214.1,365.02,60.03,1405198804,"040051121000095","019011112586793",23.20,32,0.316,298.45,446.09,49.5,48.3,0.302,16770.9,16782.8,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198808,32760.00
07/12/2014 17:00,1,1.385,ACTIVE,214.8,387.89,60.00,1405198804,"033051125000132","019011112586793",32.96,33,0.260,304.03,445.80,45.4,46.0,0.155,17932.100000024,17943.100000024,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198809,32761.00
07/12/2014 17:00,1,1.347,ACTIVE,214.5,336.78,60.03,1405198804,"033051125000135","019011112586793",33.98,33,0.294,304.33,450.83,45.5,36.1,0.362,15821,15832.299999952,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198810,32762.00
07/12/2014 17:00,1,2.125,ACTIVE,214.2,342.26,60.00,1405198804,"040051121000116","019011112586793",25.31,32,0.312,297.55,448.22,53.5,40.5,0.419,18445.300000011,18458.300000011,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198812,32763.00
07/12/2014 17:00,1,2.106,ACTIVE,214.6,380.76,60.00,1405198804,"040051121000068","019011112586793",23.33,32,0.322,303.16,448.70,48.9,50.4,0.244,17011.7,17023.9,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198813,32764.00
07/12/2014 17:00,1,1.648,ACTIVE,214.7,401.92,60.03,1405198804,"033051125000118","019011112586793",33.31,33,0.277,300.97,448.07,54.6,48.1,0.101,21902.2,21914.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198814,32765.00
07/12/2014 17:00,1,1.633,ACTIVE,215.0,360.26,60.03,1405198804,"033051125000150","019011112586793",33.59,33,0.329,299.30,450.64,54.6,61.4,0.207,20848.699999988,20861.100000024,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198815,32766.00
07/12/2014 17:00,1,2.071,ACTIVE,215.1,341.44,60.03,1405198804,"040051121000185","019011112586793",24.93,34,0.270,301.30,449.14,51.3,45.2,0.398,21308.7,21321.8,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198817,32767.00
07/12/2014 17:00,1,2.087,ACTIVE,214.4,367.40,60.03,1405198804,"040051121000195","019011112586793",24.89,34,0.286,300.42,448.91,51.7,41.3,0.295,18544.300000001,18557.200000001,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198818,32768.00
07/12/2014 17:00,2,2.205,ACTIVE,216.22,353.17,60.001,1405198804,"274151322000083","019011112586793",28.25,39.80,0,335.44,378.72,63.0,58.9,0.442,188696.0,188696.0,15571,0,0,0,L,1151911521,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198819,32769.00
07/12/2014 17:00,2,2.350,ACTIVE,216.45,351.37,60.001,1405198804,"274151322000076","019011112586793",28.49,40.40,0,337.24,384.43,67.8,63.5,0.464,195125.2,195125.2,15547,0,0,0,L,1151911521,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198820,32770.00
07/12/2014 17:00,2,1.498,ACTIVE,216.00,406.97,60.001,1405198804,"274151322000094","019011112586793",37.91,39.30,0,385.63,448.45,57.1,53.2,0.389,130568.1,130568.1,15905,0,0,0,L,1151911521,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198821,32771.00
07/12/2014 17:00,2,2.232,ACTIVE,216.00,355.28,59.990,1405198804,"274151322000052","019011112586793",28.11,41.30,0,335.44,379.92,63.5,59.4,0.415,189297.3,189297.3,15509,0,0,0,L,1151911521,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198822,32772.00
07/12/2014 17:00,2,2.213,ACTIVE,216.22,356.78,60.001,1405198804,"274151322000085","019011112586793",28.21,38.00,0,336.94,379.62,63.2,59.0,0.424,188301.6,188301.6,15466,0,0,0,L,1151911521,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198823,32773.00
07/12/2014 17:00,2,2.191,ACTIVE,216.00,347.76,60.006,1405198804,"274151322000087","019011112586793",27.41,52.00,0,335.74,378.12,60.8,56.8,0.393,180097.6,180097.6,15511,0,0,0,L,1151911521,1,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198824,32774.00
07/12/2014 17:00,2,2.199,ACTIVE,216.22,348.06,60.006,1405198804,"274151322000088","019011112586793",27.77,38.60,0,335.74,378.72,61.8,57.8,0.402,182701.8,182701.8,15487,0,0,0,L,1151911521,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198825,32775.00
07/12/2014 17:00,2,2.332,ACTIVE,216.45,349.26,60.001,1405198804,"274151322000095","019011112586793",28.51,39.00,0,335.74,381.12,67.3,63.0,0.455,193251.1,193251.1,15536,0,0,0,L,1151911521,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198826,32776.00
07/12/2014 17:00,2,1.500,ACTIVE,216.90,407.57,60.006,1405198804,"274151322000068","019011112586793",37.85,41.30,0,385.33,444.54,57.2,53.3,0.384,128610.0,128610.0,15953,0,0,0,L,1151911521,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198827,32777.00
07/12/2014 17:00,2,2.240,ACTIVE,216.22,351.97,60.017,1405198804,"274151322000054","019011112586793",27.73,39.00,0,335.44,379.32,62.9,58.8,0.411,186549.0,186549.0,15616,0,0,0,L,1151911521,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405198828,32778.00
07/12/2014 17:15,1,1.909,ACTIVE,214.8,420.66,60.03,1405199704,"040051121000097","019011112586793",25.56,33,0.317,301.53,449.46,48.5,38.1,0.114,18748.6,18760.6,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199706,32779.00
07/12/2014 17:15,1,1.946,ACTIVE,214.6,376.70,60.00,1405199704,"040051121000095","019011112586793",23.21,32,0.273,301.12,446.07,44.9,35.3,0.218,16782.8,16793.7,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199708,32780.00
07/12/2014 17:15,1,1.262,ACTIVE,215.5,354.88,60.03,1405199704,"033051125000132","019011112586793",32.44,33,0.255,304.08,445.00,40.7,32.4,0.269,17943.100000024,17952.900000036,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199709,32781.00
07/12/2014 17:15,1,1.223,ACTIVE,215.7,351.28,60.00,1405199704,"033051125000135","019011112586793",34.02,32,0.269,305.45,450.80,41.4,42.0,0.277,15832.299999952,15842.799999952,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199710,32782.00
07/12/2014 17:15,1,1.920,ACTIVE,214.5,430.29,60.03,1405199704,"040051121000116","019011112586793",25.56,32,0.290,300.19,448.17,48.8,45.1,0.106,18458.300000011,18470.300000011,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199712,32783.00
07/12/2014 17:15,1,1.903,ACTIVE,214.7,419.40,60.03,1405199704,"040051121000068","019011112586793",23.47,32,0.260,304.36,448.80,44.4,35.5,0.089,17023.9,17035,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199713,32784.00
07/12/2014 17:15,1,1.476,ACTIVE,215.3,355.30,60.03,1405199704,"033051125000118","019011112586793",36.84,32,0.332,301.79,447.87,54.1,60.0,0.216,21914.5,21926.8,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199714,32785.00
07/12/2014 17:15,1,1.464,ACTIVE,215.0,373.00,60.03,1405199704,"033051125000150","019011112586793",36.97,32,0.315,299.64,450.94,53.8,44.3,0.329,20861.100000024,20873.400000036,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199716,32786.00
07/12/2014 17:15,1,1.889,ACTIVE,215.4,362.05,60.00,1405199704,"040051121000185","019011112586793",24.94,33,0.298,301.81,448.94,46.9,49.1,0.311,21321.8,21333.5,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199717,32787.00
07/12/2014 17:15,1,1.905,ACTIVE,215.3,390.56,60.00,1405199704,"040051121000195","019011112586793",24.92,33,0.307,301.91,448.48,47.2,36.9,0.240,18557.200000001,18569.000000001,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199719,32788.00
07/12/2014 17:15,2,1.996,ACTIVE,216.22,357.68,59.975,1405199704,"274151322000083","019011112586793",28.21,38.60,0,336.04,378.72,57.0,53.1,0.411,188710.6,188710.6,15572,0,0,0,L,1151911521,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199720,32789.00
07/12/2014 17:15,2,2.113,ACTIVE,217.13,357.08,60.017,1405199704,"274151322000076","019011112586793",28.65,39.50,0,337.54,383.83,61.3,57.3,0.407,195140.9,195140.9,15548,0,0,0,L,1151911521,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199721,32790.00
07/12/2014 17:15,2,1.330,ACTIVE,216.67,411.78,60.001,1405199704,"274151322000094","019011112586793",38.43,38.40,0,336.94,440.64,51.9,48.1,0.349,130581.3,130581.3,15906,0,0,0,L,1151911521,1,123.14,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199722,32791.00
07/12/2014 17:15,2,2.041,ACTIVE,216.67,357.08,59.996,1405199704,"274151322000052","019011112586793",27.83,40.40,0,335.74,378.72,57.5,53.5,0.389,189312.0,189312.0,15510,0,0,0,L,1151911521,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199723,32792.00
07/12/2014 17:15,2,1.986,ACTIVE,216.45,362.79,60.001,1405199704,"274151322000085","019011112586793",28.37,37.00,0,337.54,379.32,57.1,53.2,0.384,188316.2,188316.2,15467,0,0,0,L,1151911521,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199724,32793.00
07/12/2014 17:15,2,1.973,ACTIVE,216.90,357.98,59.996,1405199704,"274151322000087","019011112586793",27.53,50.60,0,336.34,377.52,55.1,51.2,0.358,180111.8,180111.8,15512,0,0,0,L,1151911521,1,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199725,32794.00
07/12/2014 17:15,2,1.980,ACTIVE,216.45,352.87,60.012,1405199704,"274151322000088","019011112586793",27.75,38.00,0,336.34,378.72,55.7,51.9,0.354,182716.2,182716.2,15488,0,0,0,L,1151911521,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199726,32795.00
07/12/2014 17:15,2,2.109,ACTIVE,216.22,351.67,59.980,1405199704,"274151322000095","019011112586793",28.45,38.20,0,335.74,380.82,60.8,56.7,0.415,193266.8,193266.8,15537,0,0,0,L,1151911521,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199727,32796.00
07/12/2014 17:15,2,1.365,ACTIVE,217.80,408.78,59.996,1405199704,"274151322000068","019011112586793",38.09,40.60,0,337.24,451.46,52.7,48.9,0.354,128623.3,128623.3,15954,0,0,0,L,1151911521,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199728,32797.00
07/12/2014 17:15,2,1.996,ACTIVE,216.22,354.97,59.996,1405199704,"274151322000054","019011112586793",28.11,38.20,0,335.44,379.02,56.8,52.9,0.380,186563.6,186563.6,15617,0,0,0,L,1151911521,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405199729,32798.00
07/12/2014 17:30,1,1.500,ACTIVE,214.9,369.51,60.00,1405200604,"040051121000097","019011112586793",25.56,33,0.247,315.26,442.52,38.1,30.1,0.243,18760.6,18770.6,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200607,32799.00
07/12/2014 17:30,1,1.549,ACTIVE,214.7,320.39,60.00,1405200604,"040051121000095","019011112586793",23.12,31,0.210,310.85,439.66,35.6,26.4,0.259,16793.7,16802.5,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200608,32800.00
07/12/2014 17:30,1,0.986,ACTIVE,215.1,344.80,60.00,1405200604,"033051125000132","019011112586793",32.96,32,0.234,314.76,441.58,32.3,31.7,0.294,17952.900000036,17960.800000012,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200609,32801.00
07/12/2014 17:30,1,0.961,ACTIVE,214.9,359.05,60.03,1405200604,"033051125000135","019011112586793",33.98,32,0.202,316.54,443.48,32.5,32.4,0.127,15842.799999952,15851.299999952,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200610,32802.00
07/12/2014 17:30,1,1.521,ACTIVE,214.6,367.75,60.00,1405200604,"040051121000116","019011112586793",25.42,31,0.237,311.28,439.90,38.4,28.8,0.208,18470.300000011,18480.000000011,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200612,32803.00
07/12/2014 17:30,1,1.496,ACTIVE,215.1,371.62,60.00,1405200604,"040051121000068","019011112586793",23.32,31,0.205,315.08,442.27,34.7,29.7,0.141,17035,17044,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200613,32804.00
07/12/2014 17:30,1,1.127,ACTIVE,215.2,382.22,60.00,1405200604,"033051125000118","019011112586793",38.62,32,0.262,302.55,447.47,43.3,33.7,0.279,21926.8,21938.2,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200614,32805.00
07/12/2014 17:30,1,1.121,ACTIVE,214.9,337.88,60.03,1405200604,"033051125000150","019011112586793",38.36,32,0.267,304.66,450.93,42.8,44.8,0.341,20873.400000036,20884.900000036,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200616,32806.00
07/12/2014 17:30,1,1.479,ACTIVE,215.1,325.40,60.00,1405200604,"040051121000185","019011112586793",24.61,32,0.219,315.79,442.67,36.2,27.8,0.278,21333.5,21343,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200617,32807.00
07/12/2014 17:30,1,1.471,ACTIVE,214.3,368.46,60.03,1405200604,"040051121000195","019011112586793",24.87,32,0.213,315.72,441.25,36.4,28.3,0.215,18569.000000001,18578.600000001,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200618,32808.00
07/12/2014 17:30,2,1.596,ACTIVE,215.77,350.77,59.985,1405200604,"274151322000083","019011112586793",27.77,37.50,0,335.44,371.51,44.9,41.4,0.318,188722.6,188722.6,15573,0,0,0,L,1151911521,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200619,32809.00
07/12/2014 17:30,2,1.660,ACTIVE,216.00,345.36,59.985,1405200604,"274151322000076","019011112586793",28.78,38.40,0,336.04,376.92,48.4,44.8,0.331,195153.9,195153.9,15549,0,0,0,L,1151911521,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200620,32810.00
07/12/2014 17:30,2,1.035,ACTIVE,216.00,411.78,59.990,1405200604,"274151322000094","019011112586793",38.61,37.50,0,336.64,442.44,40.4,37.0,0.274,130592.1,130592.1,15907,0,0,0,L,1151911521,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200621,32811.00
07/12/2014 17:30,2,1.592,ACTIVE,215.32,345.96,59.990,1405200604,"274151322000052","019011112586793",28.19,39.30,0,335.74,372.11,45.5,42.0,0.309,189324.2,189324.2,15511,0,0,0,L,1151911521,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200622,32812.00
07/12/2014 17:30,2,1.568,ACTIVE,215.77,345.96,59.990,1405200604,"274151322000085","019011112586793",28.39,36.00,0,336.34,373.91,45.1,41.6,0.301,188328.3,188328.3,15468,0,0,0,L,1151911521,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200623,32813.00
07/12/2014 17:30,2,1.562,ACTIVE,215.32,345.66,59.990,1405200604,"274151322000087","019011112586793",27.51,49.50,0,335.74,371.21,43.6,40.1,0.296,180123.4,180123.4,15513,0,0,0,L,1151911521,1,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200624,32814.00
07/12/2014 17:30,2,1.562,ACTIVE,215.32,351.97,60.001,1405200604,"274151322000088","019011112586793",27.79,36.80,0,336.04,371.81,44.0,40.5,0.292,182727.9,182727.9,15489,0,0,0,L,1151911521,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200626,32815.00
07/12/2014 17:30,2,1.666,ACTIVE,215.77,345.36,59.964,1405200604,"274151322000095","019011112586793",28.37,37.00,0,335.14,373.31,47.9,44.3,0.318,193279.6,193279.6,15538,0,0,0,L,1151911521,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200627,32816.00
07/12/2014 17:30,2,1.074,ACTIVE,216.45,406.97,59.990,1405200604,"274151322000068","019011112586793",38.11,39.50,0,337.24,443.04,41.2,37.8,0.270,128634.2,128634.2,15955,0,0,0,L,1151911521,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200628,32817.00
07/12/2014 17:30,2,1.594,ACTIVE,215.54,347.16,59.990,1405200604,"274151322000054","019011112586793",27.89,37.00,0,335.74,372.41,44.9,41.4,0.309,186575.6,186575.6,15618,0,0,0,L,1151911521,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405200628,32818.00
07/12/2014 17:45,1,1.310,ACTIVE,214.2,347.33,60.03,1405201504,"040051121000097","019011112586793",25.45,32,0.206,315.61,439.05,33.1,32.9,0.178,18770.6,18779.4,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201507,32819.00
07/12/2014 17:45,1,1.374,ACTIVE,213.9,432.94,60.03,1405201504,"040051121000095","019011112586793",22.75,30,0.172,311.37,440.34,31.1,14.2,0.027,16802.5,16810.2,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201508,32820.00
07/12/2014 17:45,1,0.888,ACTIVE,214.2,407.57,60.00,1405201504,"033051125000132","019011112586793",31.28,31,0.167,315.73,442.30,27.6,17.0,0.027,17960.800000012,17968,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201510,32821.00
07/12/2014 17:45,1,0.839,ACTIVE,214.5,416.91,60.03,1405201504,"033051125000135","019011112586793",33.88,31,0.170,315.01,444.82,28.3,14.0,0.102,15851.299999952,15858.799999952,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201511,32822.00
07/12/2014 17:45,1,1.341,ACTIVE,214.0,356.28,60.03,1405201504,"040051121000116","019011112586793",25.24,30,0.188,311.65,438.97,33.6,32.2,0.175,18480.000000011,18488.600000011,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201512,32823.00
07/12/2014 17:45,1,1.323,ACTIVE,214.1,336.29,60.03,1405201504,"040051121000068","019011112586793",22.93,30,0.202,314.48,443.16,30.2,37.4,0.327,17044,17051.8,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201514,32824.00
07/12/2014 17:45,1,0.986,ACTIVE,214.2,362.31,60.00,1405201504,"033051125000118","019011112586793",38.51,31,0.220,316.09,438.05,37.8,38.0,0.249,21938.2,21948.3,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201515,32825.00
07/12/2014 17:45,1,0.981,ACTIVE,214.3,346.07,60.00,1405201504,"033051125000150","019011112586793",38.33,31,0.239,315.62,440.04,37.4,39.0,0.252,20884.900000036,20894.900000036,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201517,32826.00
07/12/2014 17:45,1,1.294,ACTIVE,214.2,432.71,60.00,1405201504,"040051121000185","019011112586793",24.45,32,0.200,315.35,443.56,31.4,29.8,0.013,21343,21351.2,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201518,32827.00
07/12/2014 17:45,1,1.280,ACTIVE,213.8,362.41,60.03,1405201504,"040051121000195","019011112586793",24.79,32,0.227,314.82,443.47,31.5,31.6,0.184,18578.600000001,18587.000000001,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201519,32828.00
07/12/2014 17:45,2,1.379,ACTIVE,214.87,343.85,60.028,1405201504,"274151322000083","019011112586793",27.93,36.30,0,334.24,366.10,39.0,35.7,0.261,188733.3,188733.3,15574,0,0,0,L,1151911521,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201520,32829.00
07/12/2014 17:45,2,1.453,ACTIVE,216.00,344.15,60.022,1405201504,"274151322000076","019011112586793",28.67,37.00,0,336.34,368.50,42.2,38.9,0.283,195165.5,195165.5,15550,0,0,0,L,1151911521,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201521,32830.00
07/12/2014 17:45,2,0.902,ACTIVE,215.32,408.48,60.012,1405201504,"274151322000094","019011112586793",38.31,36.30,0,336.34,436.73,35.2,32.0,0.239,130601.7,130601.7,15908,0,0,0,L,1151911521,1,122.23,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201522,32831.00
07/12/2014 17:45,2,1.396,ACTIVE,215.32,346.56,60.017,1405201504,"274151322000052","019011112586793",28.07,38.00,0,334.54,366.10,39.7,36.4,0.256,189334.9,189334.9,15512,0,0,0,L,1151911521,1,122.23,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201523,32832.00
07/12/2014 17:45,2,1.371,ACTIVE,214.87,345.36,60.017,1405201504,"274151322000085","019011112586793",28.25,35.00,0,335.74,366.40,39.3,36.0,0.270,188339.0,188339.0,15469,0,0,0,L,1151911521,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201524,32833.00
07/12/2014 17:45,2,1.365,ACTIVE,215.54,342.05,60.017,1405201504,"274151322000087","019011112586793",27.47,48.00,0,334.84,365.19,38.0,34.7,0.239,180133.7,180133.7,15514,0,0,0,L,1151911521,1,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201525,32834.00
07/12/2014 17:45,2,1.355,ACTIVE,214.64,347.46,60.012,1405201504,"274151322000088","019011112586793",27.75,35.60,0,334.84,365.80,38.1,34.8,0.252,182738.3,182738.3,15490,0,0,0,L,1151911521,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201526,32835.00
07/12/2014 17:45,2,1.445,ACTIVE,215.54,344.45,60.043,1405201504,"274151322000095","019011112586793",28.45,35.60,0,335.14,367.30,41.6,38.2,0.261,193291.0,193291.0,15539,0,0,0,L,1151911521,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201527,32836.00
07/12/2014 17:45,2,0.938,ACTIVE,216.00,405.77,60.017,1405201504,"274151322000068","019011112586793",37.99,38.60,0,337.54,442.74,35.9,32.7,0.230,128644.0,128644.0,15956,0,0,0,L,1151911521,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201528,32837.00
07/12/2014 17:45,2,1.393,ACTIVE,215.32,344.45,60.012,1405201504,"274151322000054","019011112586793",27.71,35.80,0,334.84,366.40,39.1,35.8,0.252,186586.3,186586.3,15619,0,0,0,L,1151911521,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405201529,32838.00
07/12/2014 18:00,1,1.807,ACTIVE,214.7,365.04,60.03,1405202404,"040051121000097","019011112586793",25.76,32,0.299,315.53,442.76,46.3,36.5,0.320,18779.4,18787.5,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202406,32839.00
07/12/2014 18:00,1,1.829,ACTIVE,215.0,399.39,60.03,1405202404,"040051121000095","019011112586793",23.55,29,0.246,313.04,440.39,42.8,33.5,0.094,16810.2,16817.4,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202408,32840.00
07/12/2014 18:00,1,1.193,ACTIVE,215.4,367.26,60.03,1405202404,"033051125000132","019011112586793",32.79,31,0.231,314.54,441.73,38.9,29.0,0.182,17968,17974.199999988,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202409,32841.00
07/12/2014 18:00,1,1.159,ACTIVE,215.7,350.81,60.03,1405202404,"033051125000135","019011112586793",34.22,30,0.257,316.68,444.81,39.4,31.2,0.274,15858.799999952,15865.599999964,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202410,32842.00
07/12/2014 18:00,1,1.818,ACTIVE,215.0,397.54,60.03,1405202404,"040051121000116","019011112586793",25.81,29,0.270,316.26,440.67,46.7,37.4,0.146,18488.600000011,18496.500000011,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202412,32843.00
07/12/2014 18:00,1,1.818,ACTIVE,215.7,384.48,60.03,1405202404,"040051121000068","019011112586793",23.38,30,0.267,317.60,443.31,42.3,36.4,0.150,17051.8,17059.1,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202413,32844.00
07/12/2014 18:00,1,1.361,ACTIVE,215.4,311.82,60.03,1405202404,"033051125000118","019011112586793",38.71,31,0.325,306.29,447.25,52.4,48.3,0.339,21948.3,21957.6,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202414,32845.00
07/12/2014 18:00,1,1.347,ACTIVE,214.9,343.34,60.03,1405202404,"033051125000150","019011112586793",38.94,31,0.265,306.79,449.98,52.2,42.0,0.394,20894.900000036,20904.300000012,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202416,32846.00
07/12/2014 18:00,1,1.787,ACTIVE,215.7,364.88,60.03,1405202404,"040051121000185","019011112586793",25.18,31,0.285,319.17,443.48,44.7,44.8,0.306,21351.2,21358.9,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202417,32847.00
07/12/2014 18:00,1,1.796,ACTIVE,215.4,425.34,60.03,1405202404,"040051121000195","019011112586793",25.18,31,0.270,319.13,443.42,45.0,35.1,0.115,18587.000000001,18594.800000001,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202418,32848.00
07/12/2014 18:00,2,1.883,ACTIVE,216.00,348.66,60.028,1405202404,"274151322000083","019011112586793",28.55,35.60,0,333.63,368.20,54.5,50.6,0.389,188743.2,188743.2,15575,0,0,0,L,1151911521,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202419,32849.00
07/12/2014 18:00,2,2.006,ACTIVE,216.45,357.38,60.033,1405202404,"274151322000076","019011112586793",28.82,36.30,0,336.04,370.90,58.5,54.6,0.402,195176.1,195176.1,15551,0,0,0,L,1151911521,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202420,32850.00
07/12/2014 18:00,2,1.283,ACTIVE,216.00,408.18,60.033,1405202404,"274151322000094","019011112586793",37.87,35.80,0,335.74,438.23,49.5,45.9,0.345,130610.5,130610.5,15909,0,0,0,L,1151911521,1,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202421,32851.00
07/12/2014 18:00,2,1.914,ACTIVE,215.77,350.77,60.028,1405202404,"274151322000052","019011112586793",28.33,37.30,0,334.84,368.80,54.9,51.1,0.376,189345.0,189345.0,15513,0,0,0,L,1151911521,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202422,32852.00
07/12/2014 18:00,2,1.877,ACTIVE,216.22,349.86,60.022,1405202404,"274151322000085","019011112586793",28.65,34.30,0,335.74,369.10,54.5,50.6,0.371,188348.9,188348.9,15470,0,0,0,L,1151911521,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202423,32853.00
07/12/2014 18:00,2,1.883,ACTIVE,216.00,357.68,60.033,1405202404,"274151322000087","019011112586793",27.77,46.60,0,334.54,367.90,53.0,49.2,0.354,180143.4,180143.4,15515,0,0,0,L,1151911521,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202424,32854.00
07/12/2014 18:00,2,1.859,ACTIVE,215.77,348.06,60.033,1405202404,"274151322000088","019011112586793",28.09,35.00,0,334.54,368.50,52.9,49.1,0.358,182747.9,182747.9,15491,0,0,0,L,1151911521,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202425,32855.00
07/12/2014 18:00,2,1.988,ACTIVE,216.00,353.47,60.028,1405202404,"274151322000095","019011112586793",28.82,35.00,0,335.14,370.30,58.1,54.2,0.393,193301.6,193301.6,15540,0,0,0,L,1151911521,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202426,32856.00
07/12/2014 18:00,2,1.281,ACTIVE,216.90,410.58,60.033,1405202404,"274151322000068","019011112586793",38.29,38.00,0,336.94,444.85,49.4,45.8,0.331,128652.9,128652.9,15957,0,0,0,L,1151911521,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202427,32857.00
07/12/2014 18:00,2,1.889,ACTIVE,215.77,353.17,60.043,1405202404,"274151322000054","019011112586793",28.33,35.20,0,334.24,368.80,54.2,50.4,0.367,186596.1,186596.1,15620,0,0,0,L,1151911521,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405202428,32858.00
07/12/2014 18:15,1,1.250,ACTIVE,214.0,369.12,60.03,1405203304,"040051121000097","019011112586793",25.45,31,0.236,318.77,443.86,31.6,30.2,0.097,18787.5,18795.8,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203306,32859.00
07/12/2014 18:15,1,1.310,ACTIVE,214.1,429.40,60.03,1405203304,"040051121000095","019011112586793",22.84,29,0.168,312.85,440.29,29.7,17.7,0.029,16817.4,16824.7,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203307,32860.00
07/12/2014 18:15,1,0.853,ACTIVE,214.1,393.76,60.03,1405203304,"033051125000132","019011112586793",30.20,30,0.149,313.82,441.73,25.6,12.1,0.102,17974.199999988,17980.800000012,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203309,32861.00
07/12/2014 18:15,1,0.809,ACTIVE,214.4,387.22,60.03,1405203304,"033051125000135","019011112586793",33.48,30,0.166,316.46,444.94,26.9,19.5,0.193,15865.599999964,15872.899999976,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203310,32862.00
07/12/2014 18:15,1,1.267,ACTIVE,214.2,402.98,60.03,1405203304,"040051121000116","019011112586793",25.53,29,0.223,314.77,442.46,32.2,30.8,0.033,18496.500000011,18504.800000011,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203311,32863.00
07/12/2014 18:15,1,1.265,ACTIVE,213.8,407.03,60.03,1405203304,"040051121000068","019011112586793",22.87,29,0.180,317.67,443.18,28.7,18.0,0.113,17059.1,17066.6,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203313,32864.00
07/12/2014 18:15,1,0.946,ACTIVE,214.4,371.48,60.03,1405203304,"033051125000118","019011112586793",38.26,30,0.226,304.33,447.95,36.0,29.9,0.127,21957.6,21967.3,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203314,32865.00
07/12/2014 18:15,1,0.929,ACTIVE,213.6,324.01,60.03,1405203304,"033051125000150","019011112586793",38.66,30,0.222,304.00,450.74,35.7,37.2,0.276,20904.300000012,20914,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203315,32866.00
07/12/2014 18:15,1,1.237,ACTIVE,214.1,361.27,60.03,1405203304,"040051121000185","019011112586793",24.34,31,0.263,318.13,443.31,29.9,34.3,0.182,21358.9,21366.9,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203317,32867.00
07/12/2014 18:15,1,1.243,ACTIVE,213.8,332.54,60.03,1405203304,"040051121000195","019011112586793",24.21,31,0.198,319.29,443.43,29.9,21.4,0.237,18594.800000001,18602.800000001,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203318,32868.00
07/12/2014 18:15,2,1.312,ACTIVE,215.77,342.95,60.012,1405203304,"274151322000083","019011112586793",28.05,34.80,0,333.93,370.00,37.3,34.1,0.261,188753.4,188753.4,15576,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203319,32869.00
07/12/2014 18:15,2,1.387,ACTIVE,216.67,345.66,60.006,1405203304,"274151322000076","019011112586793",28.73,35.60,0,335.44,372.71,40.3,37.0,0.274,195187.3,195187.3,15552,0,0,0,L,1151911521,1,122.91,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203320,32870.00
07/12/2014 18:15,2,0.857,ACTIVE,216.22,415.99,60.022,1405203304,"274151322000094","019011112586793",38.80,35.40,0,333.03,443.94,33.8,30.7,0.225,130619.7,130619.7,15910,0,0,0,L,1151911521,1,122.46,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203321,32871.00
07/12/2014 18:15,2,1.354,ACTIVE,216.00,344.45,60.012,1405203304,"274151322000052","019011112586793",27.71,36.30,0,333.93,370.60,38.0,34.7,0.256,189355.4,189355.4,15514,0,0,0,L,1151911521,1,122.46,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203322,32872.00
07/12/2014 18:15,2,1.301,ACTIVE,216.45,345.66,60.012,1405203304,"274151322000085","019011112586793",28.49,33.80,0,334.84,370.90,37.5,34.2,0.252,188359.3,188359.3,15471,0,0,0,L,1151911521,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203323,32873.00
07/12/2014 18:15,2,1.309,ACTIVE,216.00,343.85,60.006,1405203304,"274151322000087","019011112586793",27.53,45.30,0,333.63,369.70,36.5,33.3,0.243,180153.4,180153.4,15516,0,0,0,L,1151911521,1,122.91,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203324,32874.00
07/12/2014 18:15,2,1.291,ACTIVE,215.54,344.15,60.006,1405203304,"274151322000088","019011112586793",27.83,34.30,0,334.24,370.00,36.4,33.2,0.239,182757.9,182757.9,15492,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203325,32875.00
07/12/2014 18:15,2,1.369,ACTIVE,216.00,350.77,60.006,1405203304,"274151322000095","019011112586793",28.67,34.00,0,334.24,372.41,39.7,36.4,0.265,193312.6,193312.6,15541,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203326,32876.00
07/12/2014 18:15,2,0.875,ACTIVE,216.90,413.59,60.006,1405203304,"274151322000068","019011112586793",38.66,37.50,0,333.63,443.04,34.6,31.5,0.230,128662.3,128662.3,15958,0,0,0,L,1151911521,1,123.14,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203327,32877.00
07/12/2014 18:15,2,1.307,ACTIVE,215.54,345.66,60.012,1405203304,"274151322000054","019011112586793",28.21,34.80,0,333.93,370.60,37.4,34.1,0.261,186606.4,186606.4,15621,0,0,0,L,1151911521,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405203328,32878.00
07/12/2014 18:30,1,0.854,ACTIVE,213.5,344.37,60.03,1405204204,"040051121000097","019011112586793",25.16,31,0.166,315.02,443.77,21.3,22.2,0.200,18795.8,18801.5,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204207,32879.00
07/12/2014 18:30,1,0.932,ACTIVE,212.8,353.64,60.03,1405204204,"040051121000095","019011112586793",22.27,29,0.156,312.50,438.31,20.6,21.1,0.216,16824.7,16829.5,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204208,32880.00
07/12/2014 18:30,1,0.561,ACTIVE,213.6,361.08,60.03,1405204204,"033051125000132","019011112586793",33.64,30,0.149,314.32,441.65,18.8,11.8,0.058,17980.800000012,17985.400000036,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204209,32881.00
07/12/2014 18:30,1,0.550,ACTIVE,213.2,323.76,60.03,1405204204,"033051125000135","019011112586793",33.28,30,0.174,315.66,442.33,18.2,18.5,0.257,15872.899999976,15877.599999964,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204211,32882.00
07/12/2014 18:30,1,0.890,ACTIVE,213.2,325.10,60.03,1405204204,"040051121000116","019011112586793",24.84,29,0.159,309.38,441.33,22.0,12.6,0.281,18504.800000011,18510.200000011,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204212,32883.00
07/12/2014 18:30,1,0.864,ACTIVE,213.0,358.57,60.03,1405204204,"040051121000068","019011112586793",22.48,29,0.154,315.16,440.74,19.3,12.3,0.064,17066.6,17071.5,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204213,32884.00
07/12/2014 18:30,1,0.640,ACTIVE,213.3,387.85,60.00,1405204204,"033051125000118","019011112586793",38.32,30,0.144,316.23,443.61,24.4,15.5,0.034,21967.3,21973.8,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204214,32885.00
07/12/2014 18:30,1,0.644,ACTIVE,213.1,326.31,60.03,1405204204,"033051125000150","019011112586793",37.58,29,0.154,313.90,445.04,24.1,20.7,0.250,20914,20920.5,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204216,32886.00
07/12/2014 18:30,1,0.831,ACTIVE,213.3,371.64,60.03,1405204204,"040051121000185","019011112586793",23.97,30,0.147,315.28,441.98,19.8,15.2,0.039,21366.9,21372,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204217,32887.00
07/12/2014 18:30,1,0.826,ACTIVE,213.4,351.03,60.00,1405204204,"040051121000195","019011112586793",23.89,30,0.148,316.24,442.82,19.6,13.0,0.115,18602.800000001,18608.100000001,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204218,32888.00
07/12/2014 18:30,2,0.912,ACTIVE,214.64,341.75,60.006,1405204204,"274151322000083","019011112586793",27.57,34.30,0,332.73,357.68,25.4,22.6,0.164,188760.5,188760.5,15577,0,0,0,L,1151911521,1,121.78,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204219,32889.00
07/12/2014 18:30,2,0.963,ACTIVE,215.32,345.06,60.001,1405204204,"274151322000076","019011112586793",28.17,35.00,0,333.63,359.18,27.6,24.7,0.177,195194.9,195194.9,15553,0,0,0,L,1151911521,1,122.23,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204220,32890.00
07/12/2014 18:30,2,0.611,ACTIVE,215.09,395.85,60.006,1405204204,"274151322000094","019011112586793",36.78,35.00,0,331.23,426.81,22.8,20.1,0.150,130626.0,130626.0,15911,0,0,0,L,1151911521,1,122.01,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204221,32891.00
07/12/2014 18:30,2,0.932,ACTIVE,214.19,343.55,60.006,1405204204,"274151322000052","019011112586793",27.75,35.60,0,332.43,358.58,26.2,23.3,0.159,189362.6,189362.6,15515,0,0,0,L,1151911521,1,121.78,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204222,32892.00
07/12/2014 18:30,2,0.912,ACTIVE,214.87,340.55,60.006,1405204204,"274151322000085","019011112586793",27.71,33.00,0,333.33,357.98,25.6,22.8,0.168,188366.3,188366.3,15472,0,0,0,L,1151911521,1,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204223,32893.00
07/12/2014 18:30,2,0.891,ACTIVE,214.64,340.85,60.001,1405204204,"274151322000087","019011112586793",27.53,43.80,0,332.43,357.38,24.9,22.1,0.155,180160.2,180160.2,15517,0,0,0,L,1151911521,1,122.23,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204224,32894.00
07/12/2014 18:30,2,0.889,ACTIVE,214.19,343.25,60.001,1405204204,"274151322000088","019011112586793",27.31,33.80,0,332.73,357.08,24.6,21.8,0.150,182764.8,182764.8,15493,0,0,0,L,1151911521,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204225,32895.00
07/12/2014 18:30,2,0.963,ACTIVE,214.64,343.25,60.001,1405204204,"274151322000095","019011112586793",27.77,33.50,0,333.03,358.88,27.1,24.2,0.172,193320.1,193320.1,15542,0,0,0,L,1151911521,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204226,32896.00
07/12/2014 18:30,2,0.615,ACTIVE,215.09,401.56,60.006,1405204204,"274151322000068","019011112586793",37.69,37.00,0,331.53,431.02,23.6,20.8,0.141,128668.6,128668.6,15959,0,0,0,L,1151911521,1,122.46,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204227,32897.00
07/12/2014 18:30,2,0.908,ACTIVE,214.64,343.25,60.033,1405204204,"274151322000054","019011112586793",27.79,34.00,0,332.43,358.58,25.6,22.7,0.159,186613.4,186613.4,15622,0,0,0,L,1151911521,1,122.23,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405204228,32898.00
07/12/2014 18:45,1,0.711,ACTIVE,213.7,385.30,60.03,1405205106,"040051121000097","019011112586793",25.29,30,0.143,313.96,441.73,17.9,13.3,0.014,18801.5,18805.6,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205108,32899.00
07/12/2014 18:45,1,0.804,ACTIVE,213.2,384.52,60.03,1405205106,"040051121000095","019011112586793",22.02,28,0.153,311.32,437.63,17.6,11.9,0.007,16829.5,16833.1,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205110,32900.00
07/12/2014 18:45,1,0.476,ACTIVE,213.5,421.35,60.03,1405205106,"033051125000132","019011112586793",33.28,29,0.154,316.18,440.87,15.7,13.0,0.000,17985.400000036,17989,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205111,32901.00
07/12/2014 18:45,1,0.461,ACTIVE,213.9,330.08,60.03,1405205106,"033051125000135","019011112586793",33.30,29,0.128,315.63,441.66,15.3,6.3,0.240,15877.599999964,15881.199999988,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205112,32902.00
07/12/2014 18:45,1,0.747,ACTIVE,213.3,329.40,60.07,1405205106,"040051121000116","019011112586793",25.09,28,0.148,309.73,439.49,18.6,21.6,0.199,18510.200000011,18514.300000011,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205113,32903.00
07/12/2014 18:45,1,0.725,ACTIVE,213.5,406.23,60.07,1405205106,"040051121000068","019011112586793",22.49,29,0.147,315.65,440.36,16.2,15.7,0.002,17071.5,17075,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205115,32904.00
07/12/2014 18:45,1,0.542,ACTIVE,213.4,388.33,60.03,1405205106,"033051125000118","019011112586793",38.05,29,0.195,311.96,441.49,20.5,17.0,0.166,21973.8,21978.7,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205116,32905.00
07/12/2014 18:45,1,0.543,ACTIVE,213.3,326.42,60.03,1405205106,"033051125000150","019011112586793",37.47,29,0.175,314.10,442.68,20.2,12.2,0.285,20920.5,20925.400000036,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205117,32906.00
