ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2014 18:45,1,0.701,ACTIVE,213.4,397.19,60.07,1405205106,"040051121000185","019011112586793",23.70,30,0.159,315.33,441.12,16.5,13.3,0.005,21372,21375.6,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205119,32907.00
07/12/2014 18:45,1,0.681,ACTIVE,213.8,394.85,60.07,1405205106,"040051121000195","019011112586793",24.04,29,0.160,316.87,441.64,16.3,16.2,0.007,18608.100000001,18611.900000001,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205120,32908.00
07/12/2014 18:45,2,0.766,ACTIVE,214.87,342.05,60.028,1405205106,"274151322000083","019011112586793",27.61,33.50,0,331.83,351.07,21.4,18.7,0.137,188765.9,188765.9,15578,0,0,0,L,1151911521,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205121,32909.00
07/12/2014 18:45,2,0.801,ACTIVE,215.09,342.65,60.033,1405205106,"274151322000076","019011112586793",28.47,34.30,0,333.63,352.57,23.1,20.4,0.150,195200.8,195200.8,15554,0,0,0,L,1151911521,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205122,32910.00
07/12/2014 18:45,2,0.506,ACTIVE,214.87,399.16,60.028,1405205106,"274151322000094","019011112586793",37.31,34.80,0,334.24,419.30,19.1,16.5,0.119,130630.7,130630.7,15912,0,0,0,L,1151911521,1,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205123,32911.00
07/12/2014 18:45,2,0.785,ACTIVE,214.41,337.84,60.028,1405205106,"274151322000052","019011112586793",27.67,35.00,0,332.13,351.67,22.0,19.3,0.137,189368.1,189368.1,15516,0,0,0,L,1151911521,1,122.01,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205124,32912.00
07/12/2014 18:45,2,0.768,ACTIVE,214.87,343.25,60.038,1405205106,"274151322000085","019011112586793",27.65,32.40,0,333.63,351.37,21.5,18.8,0.137,188371.7,188371.7,15473,0,0,0,L,1151911521,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205125,32913.00
07/12/2014 18:45,2,0.760,ACTIVE,214.87,340.85,60.033,1405205106,"274151322000087","019011112586793",27.25,42.80,0,332.73,351.37,21.0,18.3,0.124,180165.5,180165.5,15518,0,0,0,L,1151911521,1,122.46,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205126,32914.00
07/12/2014 18:45,2,0.738,ACTIVE,214.64,339.34,60.028,1405205106,"274151322000088","019011112586793",27.47,32.80,0,329.73,351.07,20.6,17.9,0.128,182769.9,182769.9,15494,0,0,0,L,1151911521,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205127,32915.00
07/12/2014 18:45,2,0.803,ACTIVE,214.87,339.95,60.028,1405205106,"274151322000095","019011112586793",27.89,33.00,0,333.03,351.67,22.7,20.0,0.150,193325.8,193325.8,15543,0,0,0,L,1151911521,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205128,32916.00
07/12/2014 18:45,2,0.525,ACTIVE,215.54,397.35,60.028,1405205106,"274151322000068","019011112586793",37.05,36.30,0,334.24,421.70,19.8,17.2,0.119,128673.6,128673.6,15960,0,0,0,L,1151911521,1,122.91,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205129,32917.00
07/12/2014 18:45,2,0.764,ACTIVE,214.64,342.95,60.028,1405205106,"274151322000054","019011112586793",27.77,33.00,0,331.83,351.37,21.5,18.8,0.133,186618.8,186618.8,15623,0,0,0,L,1151911521,1,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405205130,32918.00
07/12/2014 19:00,1,0.660,ACTIVE,213.7,401.78,60.03,1405206004,"040051121000097","019011112586793",25.12,29,0.158,315.11,441.13,16.5,15.7,0.004,18805.6,18809.1,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206006,32919.00
07/12/2014 19:00,1,0.742,ACTIVE,213.2,358.86,60.03,1405206004,"040051121000095","019011112586793",22.24,27,0.134,311.89,437.25,16.4,10.6,0.025,16833.1,16835.9,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206007,32920.00
07/12/2014 19:00,1,0.440,ACTIVE,214.1,405.30,60.03,1405206004,"033051125000132","019011112586793",32.98,28,0.159,317.08,440.06,14.4,13.6,0.001,17989,17991.800000012,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206009,32921.00
07/12/2014 19:00,1,0.426,ACTIVE,214.2,405.03,60.03,1405206004,"033051125000135","019011112586793",33.36,28,0.135,313.67,441.13,14.1,14.1,0.001,15881.199999988,15884.199999988,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206010,32922.00
07/12/2014 19:00,1,0.707,ACTIVE,213.3,365.81,60.03,1405206004,"040051121000116","019011112586793",24.68,27,0.068,310.31,438.85,17.3,6.8,0.221,18514.300000011,18517.500000011,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206011,32923.00
07/12/2014 19:00,1,0.684,ACTIVE,213.9,422.96,60.03,1405206004,"040051121000068","019011112586793",22.17,28,0.126,316.52,440.07,15.1,5.8,0.011,17075,17078,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206012,32924.00
07/12/2014 19:00,1,0.505,ACTIVE,213.4,421.22,60.03,1405206004,"033051125000118","019011112586793",38.05,29,0.151,315.74,441.60,19.1,13.9,0.003,21978.7,21982.8,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206014,32925.00
07/12/2014 19:00,1,0.505,ACTIVE,213.4,403.16,60.03,1405206004,"033051125000150","019011112586793",37.83,28,0.151,314.57,442.63,19.0,14.3,0.008,20925.400000036,20929.600000024,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206015,32926.00
07/12/2014 19:00,1,0.653,ACTIVE,213.8,403.68,60.00,1405206004,"040051121000185","019011112586793",23.73,29,0.134,315.64,440.74,15.4,13.9,0.002,21375.6,21378.7,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206016,32927.00
07/12/2014 19:00,1,0.652,ACTIVE,213.6,401.30,60.00,1405206004,"040051121000195","019011112586793",23.38,28,0.142,317.08,440.95,15.1,14.2,0.002,18611.900000001,18615.000000001,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206018,32928.00
07/12/2014 19:00,2,0.703,ACTIVE,215.09,340.55,60.022,1405206004,"274151322000083","019011112586793",27.71,33.00,0,330.33,349.56,19.7,17.1,0.133,188770.4,188770.4,15579,0,0,0,L,1151911521,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206019,32929.00
07/12/2014 19:00,2,0.748,ACTIVE,215.54,343.85,60.017,1405206004,"274151322000076","019011112586793",28.07,33.50,0,330.93,350.47,21.3,18.6,0.137,195205.7,195205.7,15555,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206020,32930.00
07/12/2014 19:00,2,0.471,ACTIVE,215.32,395.25,60.017,1405206004,"274151322000094","019011112586793",37.09,34.30,0,335.44,414.19,17.6,15.1,0.110,130634.7,130634.7,15913,0,0,0,L,1151911521,1,122.23,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206021,32931.00
07/12/2014 19:00,2,0.729,ACTIVE,214.87,341.75,60.028,1405206004,"274151322000052","019011112586793",27.59,34.30,0,329.43,349.86,20.4,17.8,0.133,189372.8,189372.8,15517,0,0,0,L,1151911521,1,122.23,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206021,32932.00
07/12/2014 19:00,2,0.709,ACTIVE,215.54,341.45,60.022,1405206004,"274151322000085","019011112586793",27.59,31.80,0,330.93,349.56,19.9,17.2,0.124,188376.3,188376.3,15474,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206022,32933.00
07/12/2014 19:00,2,0.703,ACTIVE,215.09,339.34,60.017,1405206004,"274151322000087","019011112586793",27.31,41.30,0,329.73,349.26,19.4,16.8,0.124,180169.9,180169.9,15519,0,0,0,L,1151911521,1,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206023,32934.00
07/12/2014 19:00,2,0.682,ACTIVE,214.64,339.95,60.022,1405206004,"274151322000088","019011112586793",27.41,32.20,0,330.03,349.26,18.9,16.3,0.124,182774.3,182774.3,15495,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206024,32935.00
07/12/2014 19:00,2,0.746,ACTIVE,215.32,342.95,60.017,1405206004,"274151322000095","019011112586793",27.65,32.60,0,329.43,349.86,20.9,18.2,0.133,193330.6,193330.6,15544,0,0,0,L,1151911521,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206025,32936.00
07/12/2014 19:00,2,0.486,ACTIVE,215.77,396.75,60.006,1405206004,"274151322000068","019011112586793",37.13,35.80,0,335.44,415.99,18.3,15.8,0.106,128677.7,128677.7,15961,0,0,0,L,1151911521,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206026,32937.00
07/12/2014 19:00,2,0.703,ACTIVE,215.09,340.55,60.017,1405206004,"274151322000054","019011112586793",27.77,32.40,0,329.73,350.17,19.8,17.2,0.124,186623.4,186623.4,15624,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206027,32938.00
07/12/2014 19:15,1,0.497,ACTIVE,214.4,376.74,60.00,1405206905,"040051121000097","019011112586793",24.83,28,0.155,316.56,441.08,12.3,14.3,0.006,18809.1,18812,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206908,32939.00
07/12/2014 19:15,1,0.586,ACTIVE_NO_POWER,213.7,427.80,60.00,1405206905,"040051121000095","019011112586793",21.74,27,0.000,310.81,437.40,12.6,0.0,0.000,16835.9,16838.3,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206909,32940.00
07/12/2014 19:15,1,0.334,ACTIVE,214.6,394.11,60.00,1405206905,"033051125000132","019011112586793",32.60,27,0.108,317.00,440.06,10.8,7.4,0.000,17991.800000012,17994.199999988,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206910,32941.00
07/12/2014 19:15,1,0.320,ACTIVE,214.3,399.01,60.00,1405206905,"033051125000135","019011112586793",32.82,27,0.039,315.78,441.24,10.4,1.1,0.000,15884.199999988,15886.599999964,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206912,32942.00
07/12/2014 19:15,1,0.531,ACTIVE,214.1,349.33,60.00,1405206905,"040051121000116","019011112586793",24.83,26,0.151,310.61,438.31,13.1,12.6,0.045,18517.500000011,18520.300000011,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206913,32943.00
07/12/2014 19:15,1,0.505,ACTIVE,214.4,378.61,60.00,1405206905,"040051121000068","019011112586793",22.27,27,0.150,315.88,439.73,11.2,11.6,0.002,17078,17080.5,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206914,32944.00
07/12/2014 19:15,1,0.381,ACTIVE,214.2,401.29,60.00,1405206905,"033051125000118","019011112586793",37.52,27,0.101,318.40,441.25,14.2,2.9,0.077,21982.8,21986.3,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206915,32945.00
07/12/2014 19:15,1,0.374,ACTIVE,214.1,421.12,60.03,1405206905,"033051125000150","019011112586793",37.85,27,0.159,315.70,441.82,14.1,14.1,0.014,20929.600000024,20933.100000024,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206917,32946.00
07/12/2014 19:15,1,0.495,ACTIVE_NO_POWER,214.1,416.44,60.03,1405206905,"040051121000185","019011112586793",22.80,27,0.000,315.28,439.89,11.2,0.0,0.000,21378.7,21381.2,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206918,32947.00
07/12/2014 19:15,1,0.467,ACTIVE_NO_POWER,213.7,421.19,60.00,1405206905,"040051121000195","019011112586793",23.53,27,0.000,316.74,440.49,10.9,0.0,0.000,18615.000000001,18617.500000001,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206919,32948.00
07/12/2014 19:15,2,0.537,ACTIVE,215.54,339.04,59.990,1405206905,"274151322000083","019011112586793",27.33,32.20,0,331.83,348.36,14.9,12.4,0.093,188774.3,188774.3,15580,0,0,0,L,1151911521,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206920,32949.00
07/12/2014 19:15,2,0.576,ACTIVE,215.77,338.14,59.985,1405206905,"274151322000076","019011112586793",27.61,32.60,0,331.83,349.56,16.1,13.6,0.097,195210.0,195210.0,15556,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206921,32950.00
07/12/2014 19:15,2,0.350,ACTIVE,215.32,395.25,59.990,1405206905,"274151322000094","019011112586793",37.19,33.50,0,334.24,415.99,13.2,10.8,0.080,130638.2,130638.2,15914,0,0,0,L,1151911521,1,122.46,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206922,32951.00
07/12/2014 19:15,2,0.561,ACTIVE,215.32,338.14,59.980,1405206905,"274151322000052","019011112586793",27.37,33.30,0,330.63,348.66,15.6,13.1,0.093,189376.9,189376.9,15518,0,0,0,L,1151911521,1,122.23,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206923,32952.00
07/12/2014 19:15,2,0.537,ACTIVE,215.32,340.55,59.985,1405206905,"274151322000085","019011112586793",27.47,30.80,0,330.33,348.96,15.0,12.5,0.093,188380.2,188380.2,15475,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206924,32953.00
07/12/2014 19:15,2,0.537,ACTIVE,215.32,339.04,59.980,1405206905,"274151322000087","019011112586793",27.02,40.00,0,333.03,348.96,14.7,12.2,0.088,180173.8,180173.8,15520,0,0,0,L,1151911521,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206926,32954.00
07/12/2014 19:15,2,0.523,ACTIVE,215.09,338.74,59.990,1405206905,"274151322000088","019011112586793",26.52,31.50,0,332.13,347.76,14.1,11.7,0.084,182778.0,182778.0,15496,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206927,32955.00
07/12/2014 19:15,2,0.559,ACTIVE,215.09,340.85,60.012,1405206905,"274151322000095","019011112586793",27.71,32.00,0,330.33,349.26,15.7,13.2,0.097,193334.8,193334.8,15545,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206928,32956.00
07/12/2014 19:15,2,0.367,ACTIVE,216.22,397.96,59.964,1405206905,"274151322000068","019011112586793",37.35,35.00,0,335.74,415.09,14.1,11.7,0.080,128681.3,128681.3,15962,0,0,0,L,1151911521,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206929,32957.00
07/12/2014 19:15,2,0.529,ACTIVE,215.09,338.14,60.017,1405206905,"274151322000054","019011112586793",27.69,32.00,0,330.33,348.66,14.8,12.4,0.093,186627.3,186627.3,15625,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405206930,32958.00
07/12/2014 19:30,1,0.418,ACTIVE,213.5,325.81,60.03,1405207804,"040051121000097","019011112586793",24.84,27,0.123,317.24,442.03,10.3,7.9,0.239,18812,18813.7,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207807,32959.00
07/12/2014 19:30,1,0.506,ACTIVE,213.5,367.34,60.03,1405207804,"040051121000095","019011112586793",21.70,26,0.133,309.95,436.73,10.9,14.0,0.001,16838.3,16839.7,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207808,32960.00
07/12/2014 19:30,1,0.282,ACTIVE,213.4,331.86,60.03,1405207804,"033051125000132","019011112586793",32.54,25,0.061,317.16,439.76,9.1,6.9,0.239,17994.199999988,17995.699999988,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207809,32961.00
07/12/2014 19:30,1,0.266,ACTIVE,213.3,385.08,60.03,1405207804,"033051125000135","019011112586793",33.16,26,0.037,315.87,440.57,8.7,1.0,0.000,15886.599999964,15888.099999964,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207811,32962.00
07/12/2014 19:30,1,0.458,ACTIVE,213.5,326.61,60.03,1405207804,"040051121000116","019011112586793",24.35,25,0.134,311.90,438.68,11.0,13.9,0.165,18520.300000011,18521.800000011,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207813,32963.00
07/12/2014 19:30,1,0.438,ACTIVE,213.2,367.35,60.03,1405207804,"040051121000068","019011112586793",21.77,26,0.129,316.12,439.16,9.5,13.5,0.001,17080.5,17082,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207814,32964.00
07/12/2014 19:30,1,0.321,ACTIVE,213.4,336.38,60.03,1405207804,"033051125000118","019011112586793",37.38,26,0.134,315.76,440.94,11.9,11.6,0.133,21986.3,21988.5,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207815,32965.00
07/12/2014 19:30,1,0.318,ACTIVE,213.5,400.76,60.07,1405207804,"033051125000150","019011112586793",37.76,26,0.156,313.32,441.24,11.9,11.7,0.000,20933.100000024,20935.199999988,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207817,32966.00
07/12/2014 19:30,1,0.417,ACTIVE,213.4,409.20,60.07,1405207804,"040051121000185","019011112586793",22.62,26,0.000,315.54,440.51,9.3,0.4,0.088,21381.2,21382.7,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207818,32967.00
07/12/2014 19:30,1,0.404,ACTIVE,212.8,376.24,60.03,1405207804,"040051121000195","019011112586793",22.55,26,0.140,316.60,440.43,9.0,11.1,0.001,18617.500000001,18619.000000001,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207819,32968.00
07/12/2014 19:30,2,0.453,ACTIVE,214.87,337.24,60.038,1405207804,"274151322000083","019011112586793",27.41,30.50,0,333.63,345.06,12.6,10.2,0.066,188776.9,188776.9,15581,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207820,32969.00
07/12/2014 19:30,2,0.484,ACTIVE,215.32,340.55,60.033,1405207804,"274151322000076","019011112586793",27.75,31.50,0,334.84,345.96,13.6,11.2,0.080,195212.8,195212.8,15557,0,0,0,L,1151911521,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207821,32970.00
07/12/2014 19:30,2,0.299,ACTIVE,215.09,385.63,60.038,1405207804,"274151322000094","019011112586793",36.24,32.60,0,335.14,413.59,11.0,8.7,0.062,130640.3,130640.3,15915,0,0,0,L,1151911521,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207822,32971.00
07/12/2014 19:30,2,0.477,ACTIVE,214.64,336.94,60.033,1405207804,"274151322000052","019011112586793",27.37,32.00,0,333.63,345.66,13.2,10.8,0.062,189379.6,189379.6,15519,0,0,0,L,1151911521,1,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207823,32972.00
07/12/2014 19:30,2,0.459,ACTIVE,215.09,336.94,60.033,1405207804,"274151322000085","019011112586793",27.15,29.50,0,334.54,345.66,12.6,10.3,0.071,188382.8,188382.8,15476,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207824,32973.00
07/12/2014 19:30,2,0.459,ACTIVE,215.32,337.84,60.038,1405207804,"274151322000087","019011112586793",26.74,38.60,0,333.63,345.36,12.5,10.1,0.066,180176.3,180176.3,15521,0,0,0,L,1151911521,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207825,32974.00
07/12/2014 19:30,2,0.436,ACTIVE,214.64,336.94,60.012,1405207804,"274151322000088","019011112586793",26.84,30.50,0,333.33,344.76,11.9,9.5,0.062,182780.4,182780.4,15497,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207826,32975.00
07/12/2014 19:30,2,0.473,ACTIVE,214.87,337.54,60.033,1405207804,"274151322000095","019011112586793",27.51,30.80,0,333.63,345.06,13.2,10.8,0.075,193337.5,193337.5,15546,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207827,32976.00
07/12/2014 19:30,2,0.312,ACTIVE,215.54,396.15,60.038,1405207804,"274151322000068","019011112586793",37.23,33.80,0,336.04,412.68,11.7,9.4,0.057,128683.6,128683.6,15963,0,0,0,L,1151911521,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207828,32977.00
07/12/2014 19:30,2,0.445,ACTIVE,214.87,336.94,60.033,1405207804,"274151322000054","019011112586793",27.79,30.80,0,333.03,345.06,12.5,10.2,0.066,186629.9,186629.9,15626,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405207829,32978.00
07/12/2014 19:45,1,0.340,ACTIVE,213.7,372.14,60.03,1405208704,"040051121000097","019011112586793",23.46,26,0.096,315.54,442.73,7.8,8.3,0.000,18813.7,18814.5,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208707,32979.00
07/12/2014 19:45,1,0.438,ACTIVE,213.6,336.76,60.03,1405208704,"040051121000095","019011112586793",21.18,25,0.146,311.33,437.32,9.2,14.7,0.030,16839.7,16840.8,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208708,32980.00
07/12/2014 19:45,1,0.229,ACTIVE_NO_POWER,213.5,377.38,60.03,1405208704,"033051125000132","019011112586793",32.62,24,0.000,316.32,439.45,7.4,0.0,0.000,17995.699999988,17997,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208709,32981.00
07/12/2014 19:45,1,0.218,ACTIVE,213.6,328.98,60.03,1405208704,"033051125000135","019011112586793",32.57,25,0.139,314.85,440.33,7.0,6.4,0.126,15888.099999964,15889.399999976,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208711,32982.00
07/12/2014 19:45,1,0.382,ACTIVE_NO_POWER,213.6,381.50,60.03,1405208704,"040051121000116","019011112586793",22.89,24,0.000,312.93,439.30,8.6,0.0,0.000,18521.800000011,18523.200000011,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208712,32983.00
07/12/2014 19:45,1,0.365,ACTIVE,213.2,368.57,60.03,1405208704,"040051121000068","019011112586793",21.27,25,0.104,317.66,439.68,7.7,8.5,0.000,17082,17083.1,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208713,32984.00
07/12/2014 19:45,1,0.251,ACTIVE_NO_POWER,213.5,424.54,60.03,1405208704,"033051125000118","019011112586793",37.84,25,0.000,316.86,442.43,9.4,0.0,0.000,21988.5,21990.4,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208714,32985.00
07/12/2014 19:45,1,0.258,ACTIVE_NO_POWER,213.0,401.15,60.03,1405208704,"033051125000150","019011112586793",37.78,25,0.000,315.01,444.71,9.7,0.0,0.000,20935.199999988,20937.100000024,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208716,32986.00
07/12/2014 19:45,1,0.324,ACTIVE,213.5,349.14,60.03,1405208704,"040051121000185","019011112586793",22.67,25,0.141,315.28,440.41,7.2,11.9,0.004,21382.7,21383.7,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208717,32987.00
07/12/2014 19:45,1,0.325,ACTIVE,213.6,353.67,60.03,1405208704,"040051121000195","019011112586793",21.42,25,0.133,320.14,441.79,6.8,10.8,0.003,18619.000000001,18620.200000001,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208718,32988.00
07/12/2014 19:45,2,0.377,ACTIVE,215.32,338.44,60.028,1405208704,"274151322000083","019011112586793",27.08,29.00,0,333.03,343.85,10.3,8.1,0.057,188779.0,188779.0,15582,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208719,32989.00
07/12/2014 19:45,2,0.400,ACTIVE,215.77,339.34,60.028,1405208704,"274151322000076","019011112586793",27.55,30.30,0,334.54,344.76,11.2,8.9,0.071,195215.2,195215.2,15558,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208720,32990.00
07/12/2014 19:45,2,0.238,ACTIVE,215.32,390.74,60.028,1405208704,"274151322000094","019011112586793",36.82,31.50,0,335.44,409.68,8.9,6.7,0.044,130642.1,130642.1,15916,0,0,0,L,1151911521,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208721,32991.00
07/12/2014 19:45,2,0.395,ACTIVE,215.32,338.44,60.043,1405208704,"274151322000052","019011112586793",27.35,30.50,0,333.33,344.45,10.9,8.6,0.053,189381.9,189381.9,15520,0,0,0,L,1151911521,1,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208722,32992.00
07/12/2014 19:45,2,0.375,ACTIVE,215.54,338.14,60.028,1405208704,"274151322000085","019011112586793",27.25,28.30,0,333.93,344.45,10.4,8.1,0.057,188385.0,188385.0,15477,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208723,32993.00
07/12/2014 19:45,2,0.379,ACTIVE,215.32,338.44,60.022,1405208704,"274151322000087","019011112586793",26.78,37.30,0,333.33,344.15,10.3,8.0,0.053,180178.5,180178.5,15522,0,0,0,L,1151911521,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208724,32994.00
07/12/2014 19:45,2,0.359,ACTIVE,214.87,339.65,60.028,1405208704,"274151322000088","019011112586793",26.48,29.30,0,332.73,343.55,9.7,7.4,0.053,182782.4,182782.4,15498,0,0,0,L,1151911521,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208725,32995.00
07/12/2014 19:45,2,0.391,ACTIVE,215.32,339.34,60.028,1405208704,"274151322000095","019011112586793",27.35,29.30,0,333.33,344.15,10.8,8.5,0.057,193339.9,193339.9,15547,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208726,32996.00
07/12/2014 19:45,2,0.250,ACTIVE,216.22,400.06,60.028,1405208704,"274151322000068","019011112586793",37.57,32.80,0,335.74,412.68,9.6,7.3,0.044,128685.6,128685.6,15964,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208727,32997.00
07/12/2014 19:45,2,0.371,ACTIVE,214.87,337.54,60.028,1405208704,"274151322000054","019011112586793",27.29,29.80,0,332.73,344.15,10.2,8.0,0.049,186632.0,186632.0,15627,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405208728,32998.00
07/12/2014 20:00,1,0.331,ACTIVE,212.6,324.28,60.00,1405209604,"040051121000097","019011112586793",24.12,25,0.099,315.65,442.26,7.8,4.3,0.242,18814.5,18815.1,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209606,32999.00
07/12/2014 20:00,1,0.423,ACTIVE,212.8,363.05,59.96,1405209604,"040051121000095","019011112586793",21.97,24,0.073,314.65,437.93,9.2,7.7,0.000,16840.8,16841.5,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209607,33000.00
07/12/2014 20:00,1,0.229,ACTIVE_NO_POWER,212.9,393.19,60.00,1405209604,"033051125000132","019011112586793",33.00,24,0.000,317.24,440.07,7.5,0.0,0.000,17997,17997.900000036,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209609,33001.00
07/12/2014 20:00,1,0.220,ACTIVE,213.2,329.38,60.00,1405209604,"033051125000135","019011112586793",32.83,24,0.139,314.93,440.30,7.1,14.0,0.103,15889.399999976,15890.099999964,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209610,33002.00
07/12/2014 20:00,1,0.373,ACTIVE_NO_POWER,212.5,401.36,60.00,1405209604,"040051121000116","019011112586793",24.09,23,0.000,313.06,438.93,8.8,0.0,0.000,18523.200000011,18523.900000011,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209611,33003.00
07/12/2014 20:00,1,0.062,ACTIVE_NO_POWER,212.6,422.43,60.00,1405209604,"040051121000068","019011112586793",26.48,24,0.000,318.17,440.13,1.6,0.0,0.000,17083.1,17083.8,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209613,33004.00
07/12/2014 20:00,1,0.259,ACTIVE,213.0,373.65,60.00,1405209604,"033051125000118","019011112586793",38.24,24,0.140,317.06,444.78,9.8,14.6,0.002,21990.4,21991.7,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209614,33005.00
07/12/2014 20:00,1,0.269,ACTIVE_NO_POWER,212.9,405.87,60.00,1405209604,"033051125000150","019011112586793",37.12,24,0.000,313.74,445.29,9.9,0.0,0.000,20937.100000024,20938.400000036,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209615,33006.00
07/12/2014 20:00,1,0.352,ACTIVE,213.0,351.89,60.00,1405209604,"040051121000185","019011112586793",21.64,24,0.137,316.02,440.19,7.5,11.5,0.003,21383.7,21384.4,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209617,33007.00
07/12/2014 20:00,1,0.337,ACTIVE_NO_POWER,212.3,395.00,60.00,1405209604,"040051121000195","019011112586793",21.50,24,0.000,320.04,440.90,7.1,0.0,0.000,18620.200000001,18620.700000001,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209618,33008.00
07/12/2014 20:00,2,0.375,ACTIVE,215.77,339.34,59.964,1405209604,"274151322000083","019011112586793",27.51,28.00,0,333.93,343.25,10.4,8.1,0.062,188780.7,188780.7,15583,0,0,0,L,1151911521,1,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209619,33009.00
07/12/2014 20:00,2,0.402,ACTIVE,216.45,341.45,59.980,1405209604,"274151322000076","019011112586793",27.85,29.30,0,335.14,344.15,11.4,9.1,0.066,195217.1,195217.1,15559,0,0,0,L,1151911521,1,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209620,33010.00
07/12/2014 20:00,2,0.242,ACTIVE,215.77,390.44,59.959,1405209604,"274151322000094","019011112586793",36.58,30.80,0,335.44,402.16,9.0,6.7,0.053,130643.5,130643.5,15917,0,0,0,L,1151911521,1,122.46,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209621,33011.00
07/12/2014 20:00,2,0.400,ACTIVE,215.54,338.74,59.964,1405209604,"274151322000052","019011112586793",27.27,29.50,0,333.63,343.85,11.1,8.8,0.062,189383.8,189383.8,15521,0,0,0,L,1151911521,1,122.23,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209622,33012.00
07/12/2014 20:00,2,0.381,ACTIVE,215.77,338.74,59.990,1405209604,"274151322000085","019011112586793",27.29,27.50,0,334.24,343.55,10.5,8.2,0.057,188386.7,188386.7,15478,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209623,33013.00
07/12/2014 20:00,2,0.387,ACTIVE,215.77,340.25,59.964,1405209604,"274151322000087","019011112586793",26.52,35.80,0,333.93,343.55,10.4,8.1,0.062,180180.1,180180.1,15523,0,0,0,L,1151911521,1,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209624,33014.00
07/12/2014 20:00,2,0.357,ACTIVE,215.32,338.44,59.964,1405209604,"274151322000088","019011112586793",26.90,28.30,0,333.33,342.95,9.7,7.5,0.057,182783.9,182783.9,15499,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209625,33015.00
07/12/2014 20:00,2,0.395,ACTIVE,215.77,340.55,59.969,1405209604,"274151322000095","019011112586793",27.27,28.30,0,333.93,343.25,10.9,8.6,0.066,193341.6,193341.6,15548,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209626,33016.00
07/12/2014 20:00,2,0.260,ACTIVE,216.45,395.25,59.969,1405209604,"274151322000068","019011112586793",37.05,32.00,0,336.04,406.37,9.7,7.5,0.049,128687.1,128687.1,15965,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209627,33017.00
07/12/2014 20:00,2,0.375,ACTIVE,215.54,339.95,59.969,1405209604,"274151322000054","019011112586793",27.47,28.80,0,333.33,343.25,10.4,8.1,0.057,186633.7,186633.7,15628,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405209628,33018.00
07/12/2014 20:15,1,0.046,ACTIVE_NO_POWER,212.7,375.41,60.03,1405210504,"040051121000097","019011112586793",28.24,24,0.000,317.93,442.11,1.2,0.0,0.000,18815.1,18815.8,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405210506,33019.00
07/12/2014 20:15,1,0.028,ACTIVE_NO_POWER,213.0,368.00,60.00,1405210504,"033051125000132","019011112586793",37.70,23,0.000,367.74,368.82,1.0,0.0,0.000,17997.900000036,17998.699999988,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405210513,33020.00
07/12/2014 20:15,1,0.018,ACTIVE_NO_POWER,212.5,385.94,60.00,1405210504,"033051125000135","019011112586793",37.65,24,0.000,384.78,386.60,0.6,0.0,0.000,15890.099999964,15891,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405210517,33021.00
07/12/2014 20:15,1,0.016,ACTIVE_NO_POWER,212.6,382.05,60.00,1405210504,"033051125000118","019011112586793",42.63,24,0.000,313.54,444.30,0.7,0.0,0.000,21991.7,21992.9,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405210525,33022.00
07/12/2014 20:15,1,0.140,ACTIVE,212.5,385.98,60.03,1405210504,"033051125000150","019011112586793",38.73,23,0.020,312.04,444.70,5.3,0.2,0.132,20938.400000036,20939.600000024,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405210526,33023.00
07/12/2014 20:15,2,0.238,ACTIVE,214.64,337.24,60.006,1405210504,"274151322000083","019011112586793",26.12,27.00,0,333.63,343.85,6.3,4.2,0.031,188782.2,188782.2,15584,0,0,0,L,1151911521,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405210533,33024.00
07/12/2014 20:15,2,0.256,ACTIVE,215.32,336.64,60.006,1405210504,"274151322000076","019011112586793",26.54,28.30,0,334.84,344.45,6.9,4.7,0.031,195218.8,195218.8,15560,0,0,0,L,1151911521,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405210534,33025.00
07/12/2014 20:15,2,0.148,ACTIVE,214.87,347.46,60.012,1405210504,"274151322000094","019011112586793",32.28,29.50,0,335.14,401.56,4.9,2.8,0.022,130644.7,130644.7,15918,0,0,0,L,1151911521,1,122.01,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405210535,33026.00
07/12/2014 20:15,2,0.256,ACTIVE,214.41,337.54,60.012,1405210504,"274151322000052","019011112586793",26.58,28.50,0,333.63,344.15,6.9,4.7,0.035,189385.4,189385.4,15522,0,0,0,L,1151911521,1,121.78,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405210536,33027.00
07/12/2014 20:15,2,0.238,ACTIVE,214.87,336.64,60.012,1405210504,"274151322000085","019011112586793",26.38,26.80,0,334.54,343.85,6.4,4.2,0.031,188388.2,188388.2,15479,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405210537,33028.00
07/12/2014 20:15,2,0.242,ACTIVE,214.64,336.94,60.017,1405210504,"274151322000087","019011112586793",25.88,34.80,0,333.63,343.55,6.4,4.2,0.031,180181.7,180181.7,15524,0,0,0,L,1151911521,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405210538,33029.00
07/12/2014 20:15,2,0.223,ACTIVE,214.41,336.64,60.038,1405210504,"274151322000088","019011112586793",25.39,27.50,0,333.33,343.25,5.7,3.6,0.031,182785.3,182785.3,15500,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405210539,33030.00
07/12/2014 20:15,2,0.244,ACTIVE,214.64,336.94,60.006,1405210504,"274151322000095","019011112586793",26.64,27.30,0,333.93,343.55,6.6,4.4,0.035,193343.2,193343.2,15549,0,0,0,L,1151911521,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405210540,33031.00
07/12/2014 20:15,2,0.168,ACTIVE,215.54,357.38,60.006,1405210504,"274151322000068","019011112586793",33.16,30.80,0,336.04,406.67,5.6,3.5,0.022,128688.5,128688.5,15966,0,0,0,L,1151911521,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405210541,33032.00
07/12/2014 20:15,2,0.229,ACTIVE,214.64,336.34,60.006,1405210504,"274151322000054","019011112586793",26.90,28.00,0,333.33,343.85,6.3,4.1,0.031,186635.2,186635.2,15629,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405210542,33033.00
07/12/2014 20:15,1,0.062,ALERT,212.9,366.65,60.03,1405210504,"040051121000068","019011112586793",25.31,23,0.000,366.54,380.44,1.5,0.0,0.000,17083.8,17084.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405210552,33034.00
07/12/2014 20:15,1,0.053,ALERT,212.7,346.45,60.03,1405210504,"040051121000185","019011112586793",26.75,22,0.000,346.36,357.84,1.4,0.0,0.000,21384.4,21384.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405210555,33035.00
07/12/2014 20:15,1,0.019,ALERT,212.7,328.00,60.00,1405210504,"040051121000195","019011112586793",26.94,22,0.000,327.27,337.32,0.5,0.0,0.000,18620.700000001,18621.400000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405210558,33036.00
07/12/2014 20:15,1,0.139,ALERT,213.2,299.01,60.03,1405210504,"040051121000095","019011112586793",25.12,21,0.000,298.76,304.80,3.4,0.0,0.000,16841.5,16842.1,4,0,0,0,L,2361,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405211205,33037.00
07/12/2014 20:15,1,0.087,ALERT,213.5,300.43,60.03,1405210504,"040051121000116","019011112586793",28.11,20,0.000,299.95,305.68,2.4,0.0,0.000,18523.900000011,18524.200000011,4,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405211258,33038.00
07/12/2014 20:30,1,0.045,ACTIVE_NO_POWER,213.0,411.02,60.03,1405211406,"040051121000097","019011112586793",28.47,22,0.000,319.76,441.33,1.3,0.0,0.000,18815.8,18815.8,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211408,33039.00
07/12/2014 20:30,1,0.138,ACTIVE_NO_POWER,212.6,299.06,60.07,1405211406,"040051121000095","019011112586793",25.29,21,0.000,297.70,304.55,3.4,0.0,0.000,16842.1,16842.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211410,33040.00
07/12/2014 20:30,1,0.028,ACTIVE_NO_POWER,213.4,410.58,60.07,1405211406,"033051125000132","019011112586793",38.00,22,0.000,409.86,410.94,1.0,0.0,0.000,17998.699999988,17999.100000024,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211414,33041.00
07/12/2014 20:30,1,0.018,ACTIVE_NO_POWER,213.1,408.19,60.03,1405211406,"033051125000135","019011112586793",37.96,23,0.000,407.26,409.07,0.7,0.0,0.000,15891,15891.299999952,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211417,33042.00
07/12/2014 20:30,1,0.087,ACTIVE_NO_POWER,212.6,299.31,60.03,1405211406,"040051121000116","019011112586793",28.18,20,0.000,299.05,305.63,2.4,0.0,0.000,18524.200000011,18524.200000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211418,33043.00
07/12/2014 20:30,1,0.155,ACTIVE_NO_POWER,212.9,395.90,60.03,1405211406,"033051125000118","019011112586793",38.06,23,0.000,316.62,443.99,5.8,0.0,0.000,21992.9,21993.6,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211422,33044.00
07/12/2014 20:30,1,0.177,ACTIVE,213.2,329.26,60.03,1405211406,"033051125000150","019011112586793",34.65,23,0.139,315.78,442.68,6.1,10.9,0.112,20939.600000024,20940.199999988,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211423,33045.00
07/12/2014 20:30,2,0.258,ACTIVE,214.87,338.44,60.028,1405211406,"274151322000083","019011112586793",26.40,26.50,0,333.03,342.05,6.9,4.7,0.035,188783.3,188783.3,15585,0,0,0,L,1151911521,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211431,33046.00
07/12/2014 20:30,2,0.271,ACTIVE,215.32,337.54,60.033,1405211406,"274151322000076","019011112586793",26.94,27.50,0,334.84,342.95,7.4,5.2,0.035,195220.0,195220.0,15561,0,0,0,L,1151911521,1,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211432,33047.00
07/12/2014 20:30,2,0.162,ACTIVE,214.87,363.09,60.033,1405211406,"274151322000094","019011112586793",33.68,28.50,0,334.24,364.59,5.5,3.4,0.035,130645.3,130645.3,15919,0,0,0,L,1151911521,1,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211433,33048.00
07/12/2014 20:30,2,0.268,ACTIVE,214.64,337.84,60.033,1405211406,"274151322000052","019011112586793",27.49,27.80,0,333.03,342.65,7.5,5.3,0.031,189386.6,189386.6,15523,0,0,0,L,1151911521,1,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211434,33049.00
07/12/2014 20:30,2,0.258,ACTIVE,214.87,338.14,60.049,1405211406,"274151322000085","019011112586793",26.18,26.00,0,334.24,342.65,6.9,4.7,0.040,188389.3,188389.3,15480,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211435,33050.00
07/12/2014 20:30,2,0.258,ACTIVE,214.64,337.84,60.033,1405211406,"274151322000087","019011112586793",26.34,33.50,0,333.33,342.95,6.9,4.7,0.035,180182.7,180182.7,15525,0,0,0,L,1151911521,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211436,33051.00
07/12/2014 20:30,2,0.234,ACTIVE,214.41,337.54,60.038,1405211406,"274151322000088","019011112586793",26.22,26.80,0,333.03,342.05,6.2,4.1,0.031,182786.1,182786.1,15501,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211437,33052.00
07/12/2014 20:30,2,0.262,ACTIVE,214.64,337.54,60.028,1405211406,"274151322000095","019011112586793",26.72,26.80,0,333.63,341.75,7.1,4.9,0.040,193344.3,193344.3,15550,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211438,33053.00
