ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2014 20:30,2,0.176,ACTIVE,215.54,371.81,60.033,1405211406,"274151322000068","019011112586793",34.81,29.80,0,335.74,374.21,6.2,4.1,0.022,128689.4,128689.4,15967,0,0,0,L,1151911521,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211439,33054.00
07/12/2014 20:30,2,0.254,ACTIVE,214.41,337.84,60.033,1405211406,"274151322000054","019011112586793",26.58,27.50,0,333.03,342.35,6.8,4.7,0.035,186636.2,186636.2,15630,0,0,0,L,1151911521,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405211440,33055.00
07/12/2014 20:30,1,0.061,ALERT,213.4,396.28,60.03,1405211406,"040051121000068","019011112586793",25.59,21,0.000,395.99,408.08,1.5,0.0,0.000,17084.4,17084.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405211443,33056.00
07/12/2014 20:30,1,0.052,ALERT,213.1,397.82,60.03,1405211406,"040051121000185","019011112586793",27.11,21,0.000,397.57,408.50,1.4,0.0,0.000,21384.8,21384.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405211446,33057.00
07/12/2014 20:30,1,0.019,ALERT,213.5,346.39,60.03,1405211406,"040051121000195","019011112586793",27.28,21,0.000,345.83,354.25,0.5,0.0,0.000,18621.400000001,18621.400000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405211449,33058.00
07/12/2014 20:45,1,0.014,ACTIVE_NO_POWER,213.2,404.78,60.03,1405212305,"033051125000118","019011112586793",42.32,23,0.000,403.47,405.13,0.6,0.0,0.000,21993.6,21994.3,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405212329,33059.00
07/12/2014 20:45,1,0.020,ACTIVE_NO_POWER,213.4,404.60,60.03,1405212305,"033051125000150","019011112586793",42.27,22,0.000,404.46,406.11,0.8,0.0,0.000,20940.199999988,20941.100000024,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405212332,33060.00
07/12/2014 20:45,2,0.205,ACTIVE,214.41,337.24,60.006,1405212305,"274151322000083","019011112586793",25.94,26.30,0,333.63,342.95,5.4,3.3,0.018,188784.3,188784.3,15586,0,0,0,L,1151911521,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405212340,33061.00
07/12/2014 20:45,2,0.217,ACTIVE,214.19,337.24,59.985,1405212305,"274151322000076","019011112586793",26.72,27.30,0,334.84,343.25,5.9,3.8,0.035,195221.2,195221.2,15562,0,0,0,L,1151911521,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405212340,33062.00
07/12/2014 20:45,2,0.127,ACTIVE,214.41,336.34,59.985,1405212305,"274151322000094","019011112586793",30.55,28.00,0,334.54,367.00,4.0,1.9,0.013,130646.1,130646.1,15920,0,0,0,L,1151911521,1,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405212341,33063.00
07/12/2014 20:45,2,0.227,ACTIVE,213.96,337.54,59.990,1405212305,"274151322000052","019011112586793",26.20,27.50,0,333.33,342.95,6.1,3.9,0.027,189387.8,189387.8,15524,0,0,0,L,1151911521,1,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405212342,33064.00
07/12/2014 20:45,2,0.205,ACTIVE,214.19,336.94,59.990,1405212305,"274151322000085","019011112586793",26.06,26.00,0,334.24,342.65,5.4,3.3,0.027,188390.4,188390.4,15481,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405212343,33065.00
07/12/2014 20:45,2,0.209,ACTIVE,214.19,337.54,59.990,1405212305,"274151322000087","019011112586793",25.88,32.60,0,333.63,343.25,5.5,3.4,0.018,180183.8,180183.8,15526,0,0,0,L,1151911521,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405212344,33066.00
07/12/2014 20:45,2,0.189,ACTIVE,213.51,336.34,59.990,1405212305,"274151322000088","019011112586793",25.52,26.80,0,333.33,342.95,4.9,2.8,0.013,182787.1,182787.1,15502,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405212345,33067.00
07/12/2014 20:45,2,0.211,ACTIVE,214.19,337.24,59.985,1405212305,"274151322000095","019011112586793",26.16,26.50,0,333.63,342.35,5.6,3.5,0.027,193345.4,193345.4,15551,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405212346,33068.00
07/12/2014 20:45,2,0.145,ACTIVE,214.87,337.84,59.985,1405212305,"274151322000068","019011112586793",30.95,29.50,0,335.14,376.62,4.6,2.5,0.013,128690.3,128690.3,15968,0,0,0,L,1151911521,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405212347,33069.00
07/12/2014 20:45,2,0.203,ACTIVE,213.74,337.24,59.980,1405212305,"274151322000054","019011112586793",25.92,27.00,0,333.03,342.35,5.4,3.3,0.027,186637.3,186637.3,15631,0,0,0,L,1151911521,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405212348,33070.00
07/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1405212305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213174,33071.00
07/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1405212305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213174,33072.00
07/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1405212305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213174,33073.00
07/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1405212305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213174,33074.00
07/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1405212305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213174,33075.00
07/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1405212305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213174,33076.00
07/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1405212305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213174,33077.00
07/12/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1405212305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213174,33078.00
07/12/2014 21:00,2,0.164,ACTIVE,214.64,336.64,60.012,1405213204,"274151322000083","019011112586793",25.62,26.00,0,333.03,340.85,4.3,2.2,0.018,188784.9,188784.9,15587,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213238,33079.00
07/12/2014 21:00,2,0.172,ACTIVE,215.09,336.34,60.038,1405213204,"274151322000076","019011112586793",26.56,26.80,0,333.93,341.45,4.7,2.6,0.013,195221.8,195221.8,15563,0,0,0,L,1151911521,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213239,33080.00
07/12/2014 21:00,2,0.100,ACTIVE,215.09,337.54,60.017,1405213204,"274151322000094","019011112586793",29.96,27.30,0,333.63,339.95,3.0,1.0,0.013,130646.3,130646.3,15921,0,0,0,L,1151911521,1,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213240,33081.00
07/12/2014 21:00,2,0.186,ACTIVE,214.64,336.04,60.012,1405213204,"274151322000052","019011112586793",25.92,27.00,0,332.43,340.55,4.9,2.8,0.018,189388.5,189388.5,15525,0,0,0,L,1151911521,1,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213241,33082.00
07/12/2014 21:00,2,0.158,ACTIVE,215.09,337.24,60.012,1405213204,"274151322000085","019011112586793",26.42,25.80,0,333.63,340.25,4.3,2.2,0.009,188390.9,188390.9,15482,0,0,0,L,1151911521,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213242,33083.00
07/12/2014 21:00,2,0.170,ACTIVE,214.87,336.34,60.012,1405213204,"274151322000087","019011112586793",25.62,31.80,0,332.73,340.55,4.4,2.3,0.018,180184.3,180184.3,15527,0,0,0,L,1151911521,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213242,33084.00
07/12/2014 21:00,2,0.148,ACTIVE,214.41,336.94,60.022,1405213204,"274151322000088","019011112586793",24.61,26.00,0,332.43,339.95,3.7,1.6,0.018,182787.5,182787.5,15503,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213243,33085.00
07/12/2014 21:00,2,0.162,ACTIVE,214.64,335.74,60.017,1405213204,"274151322000095","019011112586793",26.38,26.30,0,332.73,339.95,4.3,2.3,0.018,193346.0,193346.0,15552,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213244,33086.00
07/12/2014 21:00,2,0.115,ACTIVE,215.32,337.84,60.043,1405213204,"274151322000068","019011112586793",30.12,28.80,0,333.93,340.55,3.5,1.5,0.013,128690.6,128690.6,15969,0,0,0,L,1151911521,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213245,33087.00
07/12/2014 21:00,2,0.160,ACTIVE,214.41,335.74,60.028,1405213204,"274151322000054","019011112586793",25.72,26.80,0,332.13,339.95,4.2,2.1,0.013,186637.8,186637.8,15632,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213246,33088.00
07/12/2014 21:00,1,0.014,ACTIVE_NO_POWER,213.8,425.11,60.03,1405213204,"033051125000118","019011112586793",42.06,21,0.000,423.83,425.47,0.5,0.0,0.000,21994.3,21994.4,155,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213274,33089.00
07/12/2014 21:00,1,0.020,ACTIVE_NO_POWER,213.5,371.86,60.03,1405213204,"033051125000150","019011112586793",42.14,21,0.000,371.77,373.35,0.8,0.0,0.000,20941.100000024,20941.100000024,155,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405213306,33090.00
07/12/2014 21:00,1,0.017,ALERT,214.1,299.34,60.00,1405213204,"040051121000195","019011112586793",26.83,19,0.000,298.44,303.83,0.4,0.0,0.000,18621.400000001,18621.400000001,5,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405213448,33091.00
07/12/2014 21:00,1,0.045,ALERT,214.2,300.02,60.00,1405213204,"040051121000097","019011112586793",28.21,20,0.000,298.14,303.77,1.2,0.0,0.000,18815.8,18815.8,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405213457,33092.00
07/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405213204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214073,33093.00
07/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405213204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214073,33094.00
07/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405213204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214073,33095.00
07/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405213204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214073,33096.00
07/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405213204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214073,33097.00
07/12/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405213204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214073,33098.00
07/12/2014 21:15,2,0.172,ACTIVE,214.64,337.24,60.006,1405214104,"274151322000083","019011112586793",25.31,25.80,0,332.73,340.85,4.4,2.3,0.018,188785.5,188785.5,15588,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214138,33099.00
07/12/2014 21:15,2,0.176,ACTIVE,215.32,336.64,60.012,1405214104,"274151322000076","019011112586793",26.66,26.80,0,334.54,340.85,4.8,2.7,0.018,195222.6,195222.6,15564,0,0,0,L,1151911521,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214139,33100.00
07/12/2014 21:15,2,0.100,ACTIVE,215.09,336.34,60.001,1405214104,"274151322000094","019011112586793",29.88,27.00,0,334.24,340.55,3.0,1.0,0.009,130646.6,130646.6,15922,0,0,0,L,1151911521,1,122.23,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214140,33101.00
07/12/2014 21:15,2,0.191,ACTIVE,214.64,335.44,60.006,1405214104,"274151322000052","019011112586793",25.68,26.80,0,333.03,340.85,5.0,2.9,0.009,189389.3,189389.3,15526,0,0,0,L,1151911521,1,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214141,33102.00
07/12/2014 21:15,2,0.166,ACTIVE,215.09,335.74,60.033,1405214104,"274151322000085","019011112586793",25.62,25.50,0,333.93,340.55,4.3,2.3,0.013,188391.6,188391.6,15483,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214142,33103.00
07/12/2014 21:15,2,0.174,ACTIVE,214.87,336.94,60.028,1405214104,"274151322000087","019011112586793",25.41,31.00,0,333.03,341.15,4.5,2.4,0.013,180185.0,180185.0,15528,0,0,0,L,1151911521,1,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214143,33104.00
07/12/2014 21:15,2,0.150,ACTIVE,214.41,335.44,60.006,1405214104,"274151322000088","019011112586793",25.17,26.00,0,333.03,340.25,3.8,1.7,0.009,182788.0,182788.0,15504,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214144,33105.00
07/12/2014 21:15,2,0.172,ACTIVE,214.87,335.74,60.006,1405214104,"274151322000095","019011112586793",25.43,26.00,0,333.33,340.55,4.4,2.4,0.013,193346.7,193346.7,15553,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214145,33106.00
07/12/2014 21:15,2,0.117,ACTIVE,215.54,337.54,60.006,1405214104,"274151322000068","019011112586793",30.12,28.30,0,334.54,342.95,3.6,1.5,0.013,128691.1,128691.1,15970,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214146,33107.00
07/12/2014 21:15,2,0.166,ACTIVE,214.87,336.94,60.012,1405214104,"274151322000054","019011112586793",25.56,26.50,0,332.43,340.85,4.3,2.2,0.013,186638.5,186638.5,15633,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214147,33108.00
07/12/2014 21:15,1,0.014,ACTIVE_NO_POWER,213.9,400.59,60.03,1405214104,"033051125000118","019011112586793",42.14,21,0.000,400.25,401.93,0.5,0.0,0.000,21994.4,21994.7,169,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214268,33109.00
07/12/2014 21:15,1,0.021,ACTIVE_NO_POWER,214.2,397.55,60.03,1405214104,"033051125000150","019011112586793",42.37,20,0.000,397.15,398.59,0.9,0.0,0.000,20941.100000024,20941.400000036,174,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214347,33110.00
07/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405214104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214976,33111.00
07/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405214104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214976,33112.00
07/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405214104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214976,33113.00
07/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405214104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214976,33114.00
07/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405214104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214976,33115.00
07/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405214104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214976,33116.00
07/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405214104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214976,33117.00
07/12/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405214104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405214976,33118.00
07/12/2014 21:30,2,0.119,ACTIVE,215.09,336.64,60.017,1405215004,"274151322000083","019011112586793",25.09,25.80,0,333.63,341.45,3.0,1.0,0.004,188786.2,188786.2,15589,0,0,0,L,1151911521,1,121.78,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215038,33119.00
07/12/2014 21:30,2,0.127,ACTIVE,215.77,336.94,60.012,1405215004,"274151322000076","019011112586793",25.64,26.50,0,334.54,341.75,3.3,1.3,0.004,195223.3,195223.3,15565,0,0,0,L,1151911521,1,122.46,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215039,33120.00
07/12/2014 21:30,2,0.064,ACTIVE_NO_POWER,215.09,336.94,60.012,1405215004,"274151322000094","019011112586793",28.92,26.80,0,334.84,340.85,1.9,0.0,0.004,130647.0,130647.0,15923,0,0,0,L,1151911521,1,121.78,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215040,33121.00
07/12/2014 21:30,2,0.139,ACTIVE,214.87,336.94,59.996,1405215004,"274151322000052","019011112586793",25.96,26.50,0,333.33,341.45,3.6,1.6,0.009,189390.1,189390.1,15527,0,0,0,L,1151911521,1,121.78,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215041,33122.00
07/12/2014 21:30,2,0.119,ACTIVE,215.54,336.64,60.017,1405215004,"274151322000085","019011112586793",25.50,25.50,0,334.24,341.15,3.1,1.1,0.004,188392.2,188392.2,15484,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215042,33123.00
07/12/2014 21:30,2,0.129,ACTIVE,215.32,337.24,60.017,1405215004,"274151322000087","019011112586793",24.21,30.30,0,333.63,341.75,3.2,1.1,0.013,180185.7,180185.7,15529,0,0,0,L,1151911521,1,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215043,33124.00
07/12/2014 21:30,2,0.107,ACTIVE,214.41,336.04,60.022,1405215004,"274151322000088","019011112586793",23.52,25.80,0,333.33,341.15,2.5,0.5,0.004,182788.5,182788.5,15505,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215044,33125.00
07/12/2014 21:30,2,0.119,ACTIVE,214.87,336.34,60.022,1405215004,"274151322000095","019011112586793",25.62,25.80,0,333.63,340.85,3.1,1.1,0.009,193347.4,193347.4,15554,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215045,33126.00
07/12/2014 21:30,2,0.084,ACTIVE,215.77,337.54,60.022,1405215004,"274151322000068","019011112586793",29.06,28.00,0,334.24,341.75,2.5,0.4,0.004,128691.6,128691.6,15971,0,0,0,L,1151911521,1,122.46,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215046,33127.00
07/12/2014 21:30,2,0.119,ACTIVE,214.87,336.34,60.012,1405215004,"274151322000054","019011112586793",24.95,26.50,0,333.33,340.85,3.0,1.0,0.009,186639.1,186639.1,15634,0,0,0,L,1151911521,1,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215047,33128.00
07/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405215004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215865,33129.00
07/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405215004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215865,33130.00
07/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405215004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215866,33131.00
07/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405215004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215866,33132.00
07/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405215004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215866,33133.00
07/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405215004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215866,33134.00
07/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405215004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215866,33135.00
07/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405215004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215866,33136.00
07/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405215004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215866,33137.00
07/12/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405215004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215866,33138.00
07/12/2014 21:45,2,0.051,ALERT,215.09,299.07,60.012,1405215904,"274151322000083","019011112586793",15.51,24.30,0,296.96,339.04,0.8,0.0,0.000,188786.2,188786.2,15590,0,0,0,L,1151911521,1,122.46,124.27,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1405215939,33139.00
07/12/2014 21:45,2,0.049,ALERT,215.32,299.37,60.017,1405215904,"274151322000076","019011112586793",17.83,25.30,0,296.36,354.07,0.9,0.0,0.000,195223.4,195223.4,15566,0,0,0,L,1151911521,1,122.68,124.49,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405215941,33140.00
07/12/2014 21:45,2,0.000,ALERT,215.09,298.77,60.017,1405215904,"274151322000094","019011112586793",37.85,25.30,0,296.06,384.43,0.0,0.0,0.000,130647.0,130647.0,15924,0,0,0,L,1151911521,1,122.68,124.49,0100,22,0,0,0,0,0,0,120,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1405215942,33141.00
07/12/2014 21:45,2,0.070,ALERT,214.87,299.07,60.012,1405215904,"274151322000052","019011112586793",15.47,25.00,0,296.36,357.98,1.1,0.0,0.000,189390.2,189390.2,15528,0,0,0,L,1151911521,1,122.01,124.27,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1405215944,33142.00
07/12/2014 21:45,2,0.049,ALERT,215.09,299.37,60.012,1405215904,"274151322000085","019011112586793",17.00,24.30,0,296.66,357.08,0.8,0.0,0.000,188392.3,188392.3,15485,0,0,0,L,1151911521,1,123.14,124.04,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1405215946,33143.00
07/12/2014 21:45,2,0.061,ALERT,214.87,298.17,60.017,1405215904,"274151322000087","019011112586793",14.23,28.30,0,296.06,339.34,0.9,0.0,0.000,180185.7,180185.7,15530,0,0,0,L,1151911521,1,122.46,124.27,0002,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1405215948,33144.00
07/12/2014 21:45,2,0.037,ALERT,214.41,299.07,60.017,1405215904,"274151322000088","019011112586793",14.53,24.50,0,296.66,357.08,0.5,0.0,0.000,182788.5,182788.5,15506,0,0,0,L,1151911521,1,122.91,124.04,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1405215950,33145.00
07/12/2014 21:45,2,0.043,ALERT,214.87,299.67,60.017,1405215904,"274151322000095","019011112586793",17.35,24.50,0,297.87,357.68,0.8,0.0,0.000,193347.4,193347.4,15555,0,0,0,L,1151911521,1,122.91,124.04,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1405215952,33146.00
07/12/2014 21:45,2,0.008,ALERT,215.54,298.17,60.017,1405215904,"274151322000068","019011112586793",38.19,26.50,0,296.06,385.63,0.0,0.0,0.000,128691.6,128691.6,15972,0,0,0,L,1151911521,1,122.68,124.49,0100,25,0,0,0,0,0,0,120,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405215953,33147.00
07/12/2014 21:45,2,0.045,ALERT,215.09,298.77,60.022,1405215904,"274151322000054","019011112586793",16.48,25.00,0,296.66,357.68,0.8,0.0,0.000,186639.1,186639.1,15635,0,0,0,L,1151911521,1,122.46,124.04,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1405215955,33148.00
07/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405215904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405216774,33149.00
07/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405215904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405216774,33150.00
07/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405215904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405216774,33151.00
07/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405215904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405216774,33152.00
07/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405215904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405216774,33153.00
07/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405215904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405216774,33154.00
07/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405215904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405216774,33155.00
07/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405215904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405216774,33156.00
07/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405215904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405216774,33157.00
07/12/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405215904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405216774,33158.00
07/12/2014 22:00,2,0.000,ALERT,213.51,296.36,60.012,1405216804,"274151322000083","019011112586793",0.00,23.50,0,295.46,301.77,0.0,0.0,0.000,188786.2,188786.2,15592,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1405216840,33159.00
07/12/2014 22:00,2,0.000,ALERT,213.96,296.66,60.006,1405216804,"274151322000076","019011112586793",0.00,24.30,0,294.86,301.17,0.0,0.0,0.000,195223.4,195223.4,15568,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1405216841,33160.00
07/12/2014 22:00,2,0.000,ALERT,213.51,296.36,60.017,1405216804,"274151322000094","019011112586793",0.00,24.00,0,294.56,361.89,0.0,0.0,0.000,130647.0,130647.0,15926,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1405216843,33161.00
07/12/2014 22:00,2,0.000,ALERT,213.29,296.36,60.043,1405216804,"274151322000052","019011112586793",0.00,24.00,0,294.56,301.47,0.0,0.0,0.000,189390.2,189390.2,15530,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1405216845,33162.00
07/12/2014 22:00,2,0.000,ALERT,213.51,296.66,60.012,1405216804,"274151322000085","019011112586793",0.00,23.50,0,294.86,300.87,0.0,0.0,0.000,188392.3,188392.3,15487,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1405216847,33163.00
07/12/2014 22:00,2,0.000,ALERT,213.51,295.76,60.006,1405216804,"274151322000087","019011112586793",0.00,27.00,0,294.26,300.87,0.0,0.0,0.000,180185.7,180185.7,15532,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1405216849,33164.00
07/12/2014 22:00,2,0.000,ALERT,213.06,296.36,60.006,1405216804,"274151322000088","019011112586793",0.00,23.50,0,295.16,301.17,0.0,0.0,0.000,182788.5,182788.5,15508,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1405216851,33165.00
07/12/2014 22:00,2,0.000,ALERT,213.51,297.57,60.017,1405216804,"274151322000095","019011112586793",0.00,23.80,0,296.06,302.37,0.0,0.0,0.000,193347.4,193347.4,15557,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1405216852,33166.00
07/12/2014 22:00,2,0.000,ALERT,214.19,295.76,60.006,1405216804,"274151322000068","019011112586793",0.00,25.30,0,294.56,363.39,0.0,0.0,0.000,128691.6,128691.6,15974,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1405216854,33167.00
07/12/2014 22:00,2,0.000,ALERT,213.29,296.36,60.006,1405216804,"274151322000054","019011112586793",0.00,24.00,0,295.16,301.77,0.0,0.0,0.000,186639.1,186639.1,15637,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1405216856,33168.00
07/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405216804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405217676,33169.00
07/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405216804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405217676,33170.00
07/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405216804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405217676,33171.00
07/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405216804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405217676,33172.00
07/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405216804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405217676,33173.00
07/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405216804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405217676,33174.00
07/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405216804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405217676,33175.00
07/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405216804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405217676,33176.00
07/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405216804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405217676,33177.00
07/12/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405216804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405217676,33178.00
07/12/2014 22:15,2,0.000,ALERT,213.74,296.66,59.996,1405217704,"274151322000083","019011112586793",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,188786.2,188786.2,15594,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405217738,33179.00
07/12/2014 22:15,2,0.000,ALERT,214.41,296.96,60.012,1405217704,"274151322000076","019011112586793",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,195223.4,195223.4,15570,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405217740,33180.00
07/12/2014 22:15,2,0.000,ALERT,213.74,296.36,60.001,1405217704,"274151322000094","019011112586793",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,130647.0,130647.0,15928,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405217742,33181.00
07/12/2014 22:15,2,0.000,ALERT,213.51,296.66,60.001,1405217704,"274151322000052","019011112586793",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,189390.2,189390.2,15532,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405217744,33182.00
07/12/2014 22:15,2,0.000,ALERT,213.74,297.26,59.969,1405217704,"274151322000085","019011112586793",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,188392.3,188392.3,15489,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405217747,33183.00
07/12/2014 22:15,2,0.000,ALERT,213.74,295.76,60.001,1405217704,"274151322000087","019011112586793",0.00,25.80,0,294.26,298.77,0.0,0.0,0.000,180185.7,180185.7,15534,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405217748,33184.00
07/12/2014 22:15,2,0.000,ALERT,213.29,296.36,59.996,1405217704,"274151322000088","019011112586793",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,182788.5,182788.5,15510,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405217750,33185.00
07/12/2014 22:15,2,0.000,ALERT,213.74,297.87,59.969,1405217704,"274151322000095","019011112586793",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,193347.4,193347.4,15559,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405217752,33186.00
07/12/2014 22:15,2,0.000,ALERT,214.41,296.06,59.990,1405217704,"274151322000068","019011112586793",0.00,24.00,0,294.26,298.47,0.0,0.0,0.000,128691.6,128691.6,15976,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405217754,33187.00
07/12/2014 22:15,2,0.000,ALERT,213.51,296.66,60.028,1405217704,"274151322000054","019011112586793",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,186639.1,186639.1,15639,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405217756,33188.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,18815.8,18815.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33189.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,18621.400000001,18621.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33190.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16842.1,16842.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33191.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17999.100000024,17999.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33192.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15891.299999952,15891.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33193.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.200000011,18524.200000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33194.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21994.7,21994.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33195.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,20941.400000036,20941.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33196.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,17084.4,17084.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33197.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,21384.8,21384.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33198.00
07/12/2014 22:30,2,0.000,ALERT,212.61,296.96,60.006,1405218604,"274151322000083","019011112586793",0.00,21.80,0,284.34,300.87,0.0,0.0,0.000,188786.2,188786.2,15596,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405218640,33199.00
07/12/2014 22:30,2,0.000,ALERT,212.83,296.06,60.012,1405218604,"274151322000076","019011112586793",0.00,22.30,0,284.34,300.57,0.0,0.0,0.000,195223.4,195223.4,15572,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405218642,33200.00
07/12/2014 22:30,2,0.000,ALERT,212.38,295.76,60.006,1405218604,"274151322000094","019011112586793",0.00,22.30,0,284.04,299.97,0.0,0.0,0.000,130647.0,130647.0,15930,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405218644,33201.00
07/12/2014 22:30,2,0.000,ALERT,212.16,296.96,60.006,1405218604,"274151322000052","019011112586793",0.00,22.30,0,284.04,300.87,0.0,0.0,0.000,189390.2,189390.2,15534,0,0,0,L,1151911521,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405218645,33202.00
07/12/2014 22:30,2,0.000,ALERT,212.38,296.36,60.017,1405218604,"274151322000085","019011112586793",0.00,21.80,0,284.64,300.57,0.0,0.0,0.000,188392.3,188392.3,15491,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405218647,33203.00
07/12/2014 22:30,2,0.000,ALERT,212.38,296.06,60.033,1405218604,"274151322000087","019011112586793",0.00,24.80,0,283.44,299.97,0.0,0.0,0.000,180185.7,180185.7,15536,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405218649,33204.00
07/12/2014 22:30,2,0.000,ALERT,212.16,296.66,59.985,1405218604,"274151322000088","019011112586793",0.00,21.80,0,284.34,300.27,0.0,0.0,0.000,182788.5,182788.5,15512,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405218651,33205.00
07/12/2014 22:30,2,0.000,ALERT,212.38,297.26,60.012,1405218604,"274151322000095","019011112586793",0.00,22.00,0,285.54,301.17,0.0,0.0,0.000,193347.4,193347.4,15561,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405218653,33206.00
07/12/2014 22:30,2,0.000,ALERT,213.06,295.46,60.006,1405218604,"274151322000068","019011112586793",0.00,23.00,0,283.74,299.67,0.0,0.0,0.000,128691.6,128691.6,15978,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405218655,33207.00
