ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2014 22:30,2,0.000,ALERT,212.38,296.66,60.006,1405218604,"274151322000054","019011112586793",0.00,22.00,0,28195223.4,1952230,0,0,0,0,0,0,0,0,0,0.12586793",0.00,23.50,0,295.16,301.172000095","019011112586793",0.00,22.00,0,285.54,301.17,0.0,0.0,0.000,193347.4,193347.4,15561,0,0,0,L,1151911521,1,121.0,0,0,0,0,0,0,0,0,0,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,015928,0,0,0159280,"01604,"274151322000076","05534,0,0,0,L,1151911521,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405218645,355191014 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33193.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"040051121000116","019011112586793",0,0,0,045,355191114 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33193.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,18524.45,355191214 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33195.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"033051125000150","019011112586793",0,0,0,045,355191314 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33196.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"040051121000068","0190111145,355191414 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33197.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"040051121000185","0190111145,355191514 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405217756,33188.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"040051121000097","0190111145,355191614 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33189.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"040051121000195","019011112586793",0,0,0,045,355191714 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33190.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405217704,"040051121000095","0190111145,355191.12586793",0.00,23.1151911521,1,122.68,1,1240,0,0,100,0,0901111450,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,03,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218549,33164.00
07/12/2014 22:0,2,0.0440,ALERT,213.51,296.66,60.001,1405217704,"274151322000052","019011112586793",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,195786.220
07/12/2014 22:15,2,0.000,ALERT,21390,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405218574,33190.00
07/12/2014 22:15,1,020,0,0,8,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,140ALERT,213.74,296.66,59.996,1409,14 8560,150,0,,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,121.0,0,0,0,0,0,0,0,0,0,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,,14112582093",0.00,23.00,0,294.86,299.67,0.0,0.0,544050,,14050,1,186639.4050,,14050,,14050,911521,1,120.88,122.91,0100,0,,14050,,14050,,110,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,1405218574,33190.00
07/12/2014 22:15,1,020,0,0,8,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14112582193",0.00,23.00,0,294.86,299.67,0.0,0.0,,0.00,195786.2,186639.14050,,14050,,14050,911521,1,120.65,122.68,0100,0,,14050,,150,0,0,0,0,0,0,0,0,0,0,0,0,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0121.0,0,0,0,0,0,0,0,0,0,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,,14112586243",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,0,0,050,,186639.14050,,14050,,14050,911521,1,121.55,122.46,0100,-0,3,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,,6,0,0,0,,0,0121.0,0,0,0,0,0,0,0,0,0,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,,141 ,0,,233",0.00,23.00,0,294.86,299.67,0.0,0.0,544050,,14050,114050,,14050,,14050,,14050,,20,0,0,8,0,0,0,0,0,0,0,0,0,0.55,122.46,0100,-0,3,0,0,0,0,0,0,0,7,0,0,,0,0,3.1151911521,1,122.68,1,1322000087","019010,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405217756,33188.00
07/12/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,029114 ,0,,0,0,14 ,0,,0,,141 ,0,,233",0.00,23.00,0,294.86,299.67,0.0,0.0,544050,,14050,114050,,14050,,14050,,14050,,20,0,0,8,0,0,0,122.2240100,0,,14050,,150,0,0,0,0,0,0,0,0,0,0,0,00,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,14 ,0,,0,0,14 ,0,,2,0.000,ALERT,212.34,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0322000052","019011112586793",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,189390.2,189390.2,15532,0,0,0,L,1151911521,1,121.95,122.425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,01,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,095218574,33190.00
07/12/2014 22:15,1,0270,0,0,68
07/12/2014 22:30,2,0.000,ALERT,213.030,NO_COMMUNICATIONS,0,0,029114 ,0,,0,0,14 ,0,,0,,141 ,0,,233",0.00,23.00,0,294.86,299.67,0.0,0.0,544050,,14050,114050,,14050,,14050,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,0,1,0,0,0,0,0,0,0,0,0,0,0,140521770,0,0,02.00
07/12/2014 22:30,2,0.000,ALERT,212.80,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,,14112582093",0.00,23.00,0,294.86,299.67,0.0,0.0,544050,,14050,1,186639.4050,,14050,,14050,911521,1,120.88095","27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,0,5218574,33190.00
07/12/2014 22:15,1,02818574,33190.00
07/12/20148.67,0,0,0,0,04.00
07/12/2014 20,L,1151911521,1,122.01,123.81,01,3,0,60,1491214 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20370,0,0,9.00
07/12/2014 22:15,1,02818574,33190.00
07/12/20148.67,0,0,0,0,04.00
07/10,0,0,1405217704,"033051125000150","019011112586793",0,0,0,045,355191314 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20370,0,030.00
07/12/2014 22:15,1,02818574,33190.00
07/12/20148.67,0,0,0,MUNICATIONS,0,0,0,1405217704,"040051121000068","0190111145,355191414 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20370,0,031.00
07/12/2014 22:15,1,02818574,33190.00
07/12/20148.67,0,0,0,MUNICATIONS,0,0,0,1405217704,"040051121000185","0190111145,355191514 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20370,0,032.00
07/12/2014 22:15,1,02818574,33190.00
07/12/20148.67,0,0,0,MUNICATIONS,0,0,0,1405217704,"040051121000097","0190111145,355191614 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20370,0,033.00
07/12/2014 22:15,1,02818574,33190.00
07/12/20148.67,0,0,0,MUNICATIONS,0,0,0,1405217704,"040051121000195","019011112586793",0,0,0,045,355191714 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20370,0,034.00
07/12/2014 22:15,1,02818574,33190.00
07/12/20148.67,0,0,0,MUNICATIONS,0,0,0,1405217704,"040051121000095","0190111145,355191.12586793",0.00,23.1151911521,1,122.68,1,1240,0,0,100,0,0901111450,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,03,0,0,0,0,0,0,20,0,0,20370,0,035.00
07/12/2014 22:15,1,02818574,33190.00
07/12/20148.67,0,0,0,0,04.00
07/10,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,015928,0,0,0159280,"01604,"274151322000076","05534,0,0,0,L,20370,0,036.00
07/12/2014 22:15,1,02818574,33190.00
07/12/20148.67,0,0,0,0,04.00
07/10,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405218645,355191014 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20370,0,037.00
07/12/2014 22:15,1,02818574,33190.00
07/12/20148.67,0,0,0,MUNICATIONS,0,0,0,1405217704,"040051121000116","019011112586793",0,0,0,045,355191114 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405220370,0,030.00
07/12/2014 2305216854,33167.00
071901111254 ,0,,0,0,14 ,02,MU,213.51,296.66,60.001,1405217704,"27415132200.74 ,0,,80,,0,02867993",0.00,23.00,0,294.86,299.67,0.06000,544050,,14050,1,186639.4050,,14050,,14050,911521,1,120.88,122.91,0100,0,,14050,,14050,,110,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,140522,M74,331,0,0,0,0,0,0,0,0,1305216854,33167.00
0767,21112586730,2,0.000,A2,MU,213.51,296.66,6050,,14050,,14050,,14050,,140504 ,0,,80471112586793",0.00,23.00,00,,14050,,14050,,140.0,0.000,182788.5,182788.5,15506,0050,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,2,M70,0,0,0,0,0,0,0,0,0,0,1305216854,33167.00
07192/2014 22:0,2,0.0440,A2,MU,213.51,296.66,6,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,04 ,0,,80174112582093",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,128691.6,128691.6,159744.940,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,2,M74,331,0,0,0,0,0,0,0,0,1305216854,33167.00
071901111254 ,0,,0,0.000,A2,MU,213.51,296.66,6050,,14050,,14050,,14050,,140504 ,0,,80471112567993",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,189390.2,189390.2,15528,0490,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,2,M70,0,0,0,0,0,0,0,0,0,0,1305216854,33167.00
07192/2014 86730,2,0.000,A2,MU,213.51,296.66,605001,1405217704,"27415132200.74 ,0,,80471112586793",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,188392.3,188392.3,15485,0,0,0,L,1151911521,1,121.95,122.425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,01,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,140522,M7,6,0,,0,0,0,0,0,0,0,0,1305216854,33167.00
07192/2014 86730,2,0,14 ,02,MU,213.51,296.66,607028,1405217704,"274151322000054","090111112586793",0.00,23.80,0,294.86,299.67,0.0,400,,14050,,14050,,14050,,14050,,14490,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,2,M7"0190,0,0,0,0,0,0,0,0,1305216854,33167.00
0719322014 86730,2,0,14 ,02,MU,213.51,296.66,608001,1405217704,"27415132200.74 ,0,,80,,0,02886793",0.00,23.00,0,294.86,299.67,0.0,060,0.000,0,0,050,,186639.14050,,14050,,14050,911521,1,121.55,122.46,0100,-0,3,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,M,0,0,0,0,0,0,0,0,0,0,0,1305216854,33167.00
07192/201254 ,0,,0,0,14 ,02,MU,213.51,296.66,695001,1405217704,"27415132200.74 ,0,,,14 ,303.56793",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,193347.4,193347.4,15555,0050,,14050,911521,1,121.55,122.46,0100,-0,3,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,M,,0,24,0,0,0,0,0,0,0,0,1305216854,33167.00
0767,2111252 ,0,,0,0.000,A2,MU,213.51,296.66,66.985,1405218604,"274151322000088","09011111,0,,233",0.00,23.00,0,294.86,299.67,0.0,020,0.000,182788.5,182788.5,15506,0050,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,2,M,0,0,0,0,0,0,0,0,0,0,0,1305216854,33167.00
0719011114 86730,2,0,14 ,02,MU,213.51,296.66,6540,,14050,,14050,,14050,,140504 ,0,,80471112567993",0.00,23.00,0,294.86,299.67,0.0,050,,14050,,14050,,14050,,14050,,14050,,14050,911521,1,121.55,122.46,0100,-0,3,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,M,,6,0,,0.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62,MU,21,MUNICATIONS,0,0,0,1405217704,"040051121000185","0190111145,355191514 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,049.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62,MU,21,MUNICATIONS,0,0,0,1405217704,"040051121000097","0190111145,355191614 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,050.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62,MU,21,MUNICATIONS,0,0,0,1405217704,"040051121000195","019011112586793",0,0,0,045,355191714 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,051.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62,MU,21,MUNICATIONS,0,0,0,1405217704,"040051121000095","0190111145,355191.12586793",0.00,23.1151911521,1,122.68,1,1240,0,0,100,0,0901111450,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,03,0,0,0,0,0,0,20,0,0,212,0,0,052.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62,MU,21,0,04.00
07/10,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,015928,0,0,0159280,"01604,"274151322000076","05534,0,0,0,L,212,0,0,053.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62,MU,21,0,04.00
07/10,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405218645,355191014 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,054.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62,MU,21,MUNICATIONS,0,0,0,1405217704,"040051121000116","019011112586793",0,0,0,045,355191114 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14052212,0,0,055.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62,MU,21,0,04.00
07/12/2014 20,L,1151911521,1,122.01,123.81,01,3,0,60,1491214 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,056.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62,MU,21,0,04.00
07/10,0,0,1405217704,"033051125000150","019011112586793",0,0,0,045,355191314 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,057.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62,MU,21,MUNICATIONS,0,0,0,1405217704,"040051121000068","0190111145,355191414 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,050.00
07/12/2014 2301516854,33167.00
0767,2111254 ,15,2,0.000,A,35U,213.51,296.66,60.001,1405217704,"27415132200.04 ,0,,80471112567993",0.00,23.00,0,294.86,299.67,0.06020,0.000,182788.5,182788.5,15506,0050,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,2133"019059.00
07/12/2014 2301516854,33167.00
076761111,0,,215,2,0.000,A,35U,213.51,296.66,6050,,14050,,14050,,14050,,1400052","080174112586793",0.00,23.00,00,,14050,,14050,,14080,0.000,0,0,050,,186639.14369744.940,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,21370,0,060.00
07/12/2014 2301516854,33167.00
0767,21114 86730,2,0.000,A,35U,213.51,296.66,6,0,,0,0,14 ,0,,0,0,14 ,0,,0,00052","090111112582093",0.00,23.00,0,294.86,299.67,0.0,060,,14050,,14050,,14050,,14050,,14940,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,21374,33161.00
07/12/2014 2301516854,33167.00
0767331014 22:15,2,0.000,A,35U,213.51,296.66,6050,,14050,,14050,,14050,,1400052","080174112567993",0.00,23.00,0,294.86,299.67,0.0,400,,14050,,14050,,14050,,14050,,14050,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,020,0,0,060,0,0,0,0,0,0,0,068,21374,33162.00
07/12/2014 2301516854,33167.00
076770,01254 ,15,2,0.000,A,35U,213.51,296.66,605001,1405217704,"27415132200.04 ,0,,80111112586793",0.00,23.80,0,294.86,299.67,0.0,070,0.000,0,0,050,,186639.14590,,14490,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,21370,0,063.00
07/12/2014 2301516854,33167.00
0767331014 86730,2,0.000,A,35U,213.51,296.66,607028,1405217704,"274151322020052","090511112582093",0.00,23.00,0,294.86,299.67,0.0,420,0.000,0,0,050,,186639.14369744.050,,14050,911521,1,120.88,122.91,0100,0,,14050,,14050,,110,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,1405221378,0,064.00
07/12/2014 2301516854,33167.00
0719011114 22:15,2,0.000,A,35U,213.51,296.66,608001,1405217704,"27415132200.04 ,0,,80471112586793",0.00,23.00,0,294.86,299.67,0.0,080,0.000,0,0,050,,186639.14590,,14050,,14050,911521,1,121.55,122.46,0100,-0,3,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,4,33165.00
07/12/2014 2301516854,33167.00
0767,21112 22:30,2,2.000,A,35U,213.51,296.66,6,5001,1405217704,"27415132200.04 ,0,,4 22:303.56793",0.00,23.00,0,294.86,299.67,0.0,070,0.000,0,0,050,,186639.14369744.050,,14050,911521,1,120.88,122.91,0100,0,,14050,,14050,,110,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,,0,2466.00
07/12/2014 2301516854,33167.00
0767611114 86730,2,0.000,A,35U,213.51,296.66,66NICATIONS,0,0,029114 ,0,,0,0,14 ,0,,9011111,0,,233",0.00,23.00,0,294.86,299.67,0.0,040,0.000,0,0,050,,186639.14590,,14940,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,21354,33167.00
07/12/2014 2301516854,33167.00
076733101,14 ,15,2,0.000,A,35U,213.51,296.66,6040,,14050,,14050,,14050,,1400052","080471112567993",0.00,23.00,0,294.86,299.67,0.0,070,0.000,0,0,050,,186639.14050,,14050,,14050,911521,1,121.55,122.46,0100,-0,3,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21350,0,060.00
07/12/2014 2301511,02818574,33190.00
07/12/20148.6235U,21,MUNICATIONS,0,0,0,1405217704,"040051121000095","0190111145,355191.12586793",0.00,23.1151911521,1,122.68,1,1240,0,0,100,0,0901111450,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,03,0,0,0,0,0,0,20,0,0,2,0,0,0,069.00
07/12/2014 2301511,02818574,33190.00
07/12/20148.6235U,21,0,04.00
07/10,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,015928,0,0,0159280,"01604,"274151322000076","05534,0,0,0,L,2,0,0,0,070.00
07/12/2014 2301511,02818574,33190.00
07/12/20148.6235U,21,0,04.00
07/10,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405218645,355191014 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,071.00
07/12/2014 2301511,02818574,33190.00
07/12/20148.6235U,21,MUNICATIONS,0,0,0,1405217704,"040051121000116","019011112586793",0,0,0,045,355191114 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140522,0,0,0,072.00
07/12/2014 2301511,02818574,33190.00
07/12/20148.6235U,21,0,04.00
07/12/2014 20,L,1151911521,1,122.01,123.81,01,3,0,60,1491214 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,073.00
07/12/2014 2301511,02818574,33190.00
07/12/20148.6235U,21,0,04.00
07/10,0,0,1405217704,"033051125000150","019011112586793",0,0,0,045,355191314 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,074.00
07/12/2014 2301511,02818574,33190.00
07/12/20148.6235U,21,MUNICATIONS,0,0,0,1405217704,"040051121000068","0190111145,355191414 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,075.00
07/12/2014 2301511,02818574,33190.00
07/12/20148.6235U,21,MUNICATIONS,0,0,0,1405217704,"040051121000185","0190111145,355191514 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,076.00
07/12/2014 2301511,02818574,33190.00
07/12/20148.6235U,21,MUNICATIONS,0,0,0,1405217704,"040051121000097","0190111145,355191614 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,077.00
07/12/2014 2301511,02818574,33190.00
07/12/20148.6235U,21,MUNICATIONS,0,0,0,1405217704,"040051121000195","019011112586793",0,0,0,045,355191714 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,070.00
07/12/2014 2303016854,33167.00
076733101258200,2,0.0440,A22203213.51,296.66,60.001,1405217704,"27415132219,14 ,0,,80,,0,03.56793",0.00,23.00,0,294.86,299.67,0.06050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,140ALERT,213.74,296.66,59.996,1409,14 8560,0,0,0,20,0,0,0,0,0,0,0,140522223"019079.00
07/12/2014 2303016854,33167.00
07676,0,0,14 ,0,,20.0440,A22203213.51,296.66,6050,,14050,,14050,,14050,,119,84 ,0,,80111113.26793",0.00,23.00,00,,14050,,14050,,140.0,544050,,14050,114050,,14050,,14940,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,22270,0,080.00
07/12/2014 2303016854,33167.00
0767331014 22:30,2490440,A22203213.51,296.66,6,0,,0,0,14 ,0,,0,0,14 ,0,,019,14 ,0,,90111112586793",0.00,23.80,0,294.86,299.67,0.0,0.0,544050,,14050,114050,,14050,,14940,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,22274,33181.00
07/12/2014 2303016854,33167.00
0750,,0,0288200,2,0.0440,A22203213.51,296.66,6050,,14050,,14050,,14050,,119,84 ,0,,80111113.57993",0.00,23.00,0,294.86,299.67,0.0,420,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,140ALERT,213.74,296.66,59.996,1409,14 8560,0,0,0,20,0,0,0,0,0,0,0,1405222270,0,082.00
07/12/2014 2303016854,33167.00
0767,2111254 ,30,2490440,A22203213.51,296.66,605001,1405217704,"27415132219,052","080471112567993",0.00,23.00,0,294.86,299.67,0.0,090,0.000,0,0,050,,186639.14590,,14490,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,22270,0,083.00
07/12/2014 2303016854,33167.00
0767,2111251 ,30,2490440,A22203213.51,296.66,607,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,90111112586793",0.00,23.80,0,294.86,299.67,0.0,4.0,544050,,14050,114050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,14050,,140ALERT,213.74,296.66,59.996,1409,14 8560,0,0,0,20,0,0,0,0,0,0,0,1405222278,0,084.00
07/12/2014 2303016854,33167.00
0750,,0,0,0,,215,2650440,A22203213.51,296.66,608001,1405217704,"27415132219,14 ,0,,80471112567993",0.00,23.00,0,294.86,299.67,0.0,200,0.000,0,0,050,,186639.14369744.050,,14050,911521,1,121.55,122.46,0100,-0,3,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,4,33185.00
07/12/2014 2303016854,33167.00
0750,,0,02832:30,2490440,A22203213.51,296.66,6,5001,1405217704,"27415132219,14 ,0,,4 22:303.86793",0.00,23.00,0,294.86,299.67,0.0,090,0.000,0,0,050,,186639.14369744.050,,14050,911521,1,121.55,122.46,0100,-0,3,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,,0,2486.00
07/12/2014 2303016854,33167.00
07676,0,04 22:30,2490440,A22203213.51,296.66,668,,0,0,14 ,0,,0,0,14 ,0,,0,00052","090111112582093",0.00,23.00,0,294.86,299.67,0.0,060,0.000,0,0,050,,186639.14369744.940,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,222,4,33187.00
07/12/2014 2303016854,33167.00
0750,,0,02832:30,20.0440,A22203213.51,296.66,6040,,14050,,14050,,14050,,119,84 ,0,,80411113.26793",0.00,23.00,0,294.86,299.67,0.0,090,0.000,188392.3,188392.3,15485,0,0,0,L,1151911521,1,121.95,122.425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,01,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,14052222,0,0,080.00
07/12/2014 2303011,02818574,33190.00
07/12/20148.62220321,MUNICATIONS,0,0,0,1405217704,"040051121000116","019011112586793",0,0,0,045,355191114 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405223074,33189.00
07/12/2014 2303011,02818574,33190.00
07/12/20148.62220321,0,04.00
07/12/2014 20,L,1151911521,1,122.01,123.81,01,3,0,60,1491214 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23074,33190.00
07/12/2014 2303011,02818574,33190.00
07/12/20148.62220321,0,04.00
07/10,0,0,1405217704,"033051125000150","019011112586793",0,0,0,045,355191314 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23074,33191.00
07/12/2014 2303011,02818574,33190.00
07/12/20148.62220321,MUNICATIONS,0,0,0,1405217704,"040051121000068","0190111145,355191414 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23074,33192.00
07/12/2014 2303011,02818574,33190.00
07/12/20148.62220321,MUNICATIONS,0,0,0,1405217704,"040051121000185","0190111145,355191514 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23074,33193.00
07/12/2014 2303011,02818574,33190.00
07/12/20148.62220321,MUNICATIONS,0,0,0,1405217704,"040051121000097","0190111145,355191614 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23074,33194.00
07/12/2014 2303011,02818574,33190.00
07/12/20148.62220321,MUNICATIONS,0,0,0,1405217704,"040051121000195","019011112586793",0,0,0,045,355191714 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23074,33195.00
07/12/2014 2303011,02818574,33190.00
07/12/20148.62220321,MUNICATIONS,0,0,0,1405217704,"040051121000095","0190111145,355191.12586793",0.00,23.1151911521,1,122.68,1,1240,0,0,100,0,0901111450,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,03,0,0,0,0,0,0,20,0,0,23074,33196.00
07/12/2014 2303011,02818574,33190.00
07/12/20148.62220321,0,04.00
07/10,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,015928,0,0,0159280,"01604,"274151322000076","05534,0,0,0,L,23074,33197.00
07/12/2014 2303011,02818574,33190.00
07/12/20148.62220321,0,04.00
07/10,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405218645,355191014 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23074,33190.00
07/12/2014 230521770,0,0,02.00
0719110,,80,,00,,2,0.000,A23103213.51,296.66,60.001,1405217704,"27415132218.74 ,0,,90511113.56793",0.00,23.00,0,294.86,299.67,0.06060,0.000,189390.2,189390.2,15528,0050,,14050,911521,1,120.88095","27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,0,522313"019099.00
07/12/2014 230521770,0,0,02.00
07217756,851 ,30,243.000,A23103213.51,296.66,6050,,14050,,14050,,14050,,119,052","090,14113.26793",0.00,23.00,00,,14050,,14050,,14020,0.000,128691.6,128691.6,159744.490,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,23174,33300.00
07/12/2014 230521770,0,0,02.00
0719110,,8012:30,2,2.000,A,3103213.51,296.66,6,0,,0,0,14 ,0,,0,0,14 ,0,,019,04 ,0,,6,,141 2586793",0.00,23.00,0,294.86,299.67,0.0,400,,14050,,14050,,14050,,1405555,0050,,14050,911521,1,121.55,122.46,0100,-0,3,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23172,33301.00
07/12/2014 230521770,0,0,02.00
070,,14,,80,,00,,243.000,A23103213.51,296.66,6050,,14050,,14050,,14050,,119,052","090,14113.87993",0.00,23.00,0,294.86,299.67,0.0,4.0,544050,,14050,114050,,1.78528,0050,,14050,911521,1,120.88095","27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,,0,0,0,0,0,020,0,0,0,0,0,0,0,0,0,0,0,0,0,23174,33302.00
07/12/2014 230521770,0,0,02.00
0719110,,804,00,,2,0.000,A23103213.51,296.66,605001,1405217704,"27415132218.74 ,0,,90511113.27993",0.00,23.00,0,294.86,299.67,0.05010,,14050,,14050,,14050,,14050,,3.810,,14050,911521,1,120.88095","27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,,0,0,0,0,0,020,0,0,0,0,0,0,0,0,0,0,0,0,0,23176,33303.00
07/12/2014 230521770,0,0,02.00
0719110,,8012:30,2490440,A23103213.51,296.66,6070,,14050,,14050,,14050,,140504 ,0,,4 22:112586793",0.00,23.00,0,294.86,299.67,0.0,4.0,,0.00,195786.2,186639.14050,,14050,,14050,911521,1,120.88095","27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,,0,0,0,0,0,020,0,0,0,0,0,0,0,0,0,0,0,0,0,23178,33304.00
07/12/2014 230521770,0,0,02.00
070,,14,,804,00,,243.000,A23103213.51,296.66,608001,1405217704,"27415132219,052","090,14113.26793",0.00,23.00,0,294.86,299.67,0.0,220,,14050,,14050,,14050,,14050,,3.590,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,23154,33305.00
07/12/2014 230521770,0,0,02.00
0719192014 22:30,2,0.000,A23103213.51,296.66,695001,1405217704,"27415132218.74 ,0,,80411111916793",0.00,23.00,0,294.86,299.67,0.0,710,,14050,,14050,,14050,,14050,,3.590,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,23152,33306.00
07/12/2014 230521770,0,0,02.00
07217756,7 22:0,2,090440,A23103213.51,296.66,6680,,14050,,14050,,14050,,119,84 ,0,,4 22:112532093",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,195786.220
07/12/2014 22:15,2,0.000,ALERT,21390,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405223154,33307.00
07/12/2014 230521770,0,0,02.00
07191920180,,00,,2,3.000,A23103213.51,296.66,6040,,14050,,14050,,14050,,119,052","090,14113.56793",0.00,23.00,0,294.86,299.67,0.0,510,,0.00,195786.2,186639.14050,,3.590,,14050,,20,0,0,8,0,0,0,122.9264050,,14050,,140ALERT,213.74,296.66,59.ERT,,0,0,0,0,0,0,0,0,0,060,0,0,0,0,0,0,0,068,23155,33300.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62310321,MUNICATIONS,0,0,0,1405217704,"040051121000068","0190111145,355191414 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23975,33309.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62310321,MUNICATIONS,0,0,0,1405217704,"040051121000185","0190111145,355191514 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23975,33310.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62310321,MUNICATIONS,0,0,0,1405217704,"040051121000097","0190111145,355191614 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23975,33311.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62310321,MUNICATIONS,0,0,0,1405217704,"040051121000195","019011112586793",0,0,0,045,355191714 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23975,33312.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62310321,MUNICATIONS,0,0,0,1405217704,"040051121000095","0190111145,355191.12586793",0.00,23.1151911521,1,122.68,1,1240,0,0,100,0,0901111450,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,03,0,0,0,0,0,0,20,0,0,23975,33313.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62310321,0,04.00
07/10,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,015928,0,0,0159280,"01604,"274151322000076","05534,0,0,0,L,23975,33314.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62310321,0,04.00
07/10,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405218645,355191014 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23975,33315.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62310321,MUNICATIONS,0,0,0,1405217704,"040051121000116","019011112586793",0,0,0,045,355191114 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405223975,33316.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62310321,0,04.00
07/12/2014 20,L,1151911521,1,122.01,123.81,01,3,0,60,1491214 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,015928,0,0,00,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23975,33317.00
07/12/2014 2305211,02818574,33190.00
07/12/20148.62310321,0,04.00
07/10,0,0,1405217704,"033051125000150","019011112586793",0,0,0,045,355191314 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 ,0,,0,0,14 8560,15928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23975,33310.00
